Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
(�C)",-45,-40,-35,-30,-25,-20,-15,-10,-5,0,5,10,15,Compressor Model,"Compressor 
Displacement
(cc)","Compressor
Displacement
(m3/hr)","Compressor
RLA","Compressor
LRA","Condensor
Airflow
(l/sec)","Condensor
Fan Motor
(Watts)","Condensor
Fan Motor
(Amps)",Receiver Capacity,"Receiver
Outlet
Valve","Comp
Suct
Valve","Weight
(kg)","Noise
Level
(dbA)",DiagramFile
UEMT6144Z,Embraco,220-240/1/50,R134a,1/5,27,,,,,,,230,290,365,450,545,650,,EMT6144Z,5.2,,1.5,8.5,84.0,10.0,0.3,0.5,1/4@quote,3/8@quote,14.9,,UEMT6144Z-UEMT6170Z.jpg
UEMT6144Z,Embraco,220-240/1/50,R134a,1/5,32,,,,,,,221,280,349,431,523,625,,EMT6144Z,5.2,,1.5,8.5,84.0,10.0,0.3,0.5,1/4@quote,3/8@quote,14.9,,UEMT6144Z-UEMT6170Z.jpg
UEMT6144Z,Embraco,220-240/1/50,R134a,1/5,38,,,,,,,205,255,320,395,480,575,,EMT6144Z,5.2,,1.5,8.5,84.0,10.0,0.3,0.5,1/4@quote,3/8@quote,14.9,,UEMT6144Z-UEMT6170Z.jpg
UEMT6144Z,Embraco,220-240/1/50,R134a,1/5,43,,,,,,,195,245,305,380,460,550,,EMT6144Z,5.2,,1.5,8.5,84.0,10.0,0.3,0.5,1/4@quote,3/8@quote,14.9,,UEMT6144Z-UEMT6170Z.jpg
UEMT6170Z,Embraco,220-240/1/50,R134a,1/3,27,,,,,,,330,420,525,645,780,930,,EMT6170Z,7.7,,2.1,10.4,116.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.7,,UEMT6144Z-UEMT6170Z.jpg
UEMT6170Z,Embraco,220-240/1/50,R134a,1/3,32,,,,,,,318,402,502,617,749,893,,EMT6170Z,7.7,,2.1,10.4,116.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.7,,UEMT6144Z-UEMT6170Z.jpg
UEMT6170Z,Embraco,220-240/1/50,R134a,1/3,38,,,,,,,290,370,460,565,685,820,,EMT6170Z,7.7,,2.1,10.4,116.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.7,,UEMT6144Z-UEMT6170Z.jpg
UEMT6170Z,Embraco,220-240/1/50,R134a,1/3,43,,,,,,,280,355,440,540,655,780,,EMT6170Z,7.7,,2.1,10.4,116.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.7,,UEMT6144Z-UEMT6170Z.jpg
UNEK6187Z,Embraco,220-240/1/50,R134a,1/3,27,,,,,,,375,475,600,740,905,1085,,NEK6187Z,10.0,,2.9,16.1,89.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6187Z,Embraco,220-240/1/50,R134a,1/3,32,,,,,,,359,457,574,711,870,1043,,NEK6187Z,10.0,,2.9,16.1,89.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6187Z,Embraco,220-240/1/50,R134a,1/3,38,,,,,,,330,420,525,650,795,955,,NEK6187Z,10.0,,2.9,16.1,89.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6187Z,Embraco,220-240/1/50,R134a,1/3,43,,,,,,,315,400,505,625,765,915,,NEK6187Z,10.0,,2.9,16.1,89.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6210Z,Embraco,220-240/1/50,R134a,1/3+,27,,,,,,,395,555,765,925,1090,1255,,NEK6210Z,12.1,,2.9,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.7,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6210Z,Embraco,220-240/1/50,R134a,1/3+,32,,,,,,,381,530,735,888,1044,1203,,NEK6210Z,12.1,,2.9,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.7,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6210Z,Embraco,220-240/1/50,R134a,1/3+,38,,,,,,,350,485,675,815,955,1100,,NEK6210Z,12.1,,2.9,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.7,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6210Z,Embraco,220-240/1/50,R134a,1/3+,43,,,,,,,335,465,645,780,915,1055,,NEK6210Z,12.1,,2.9,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.7,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6214Z,Embraco,220-240/1/50,R134a,1/2+,27,,,,,,,610,780,975,1190,1425,1670,,NEK6214Z,16.8,,5.2,21.2,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6214Z,Embraco,220-240/1/50,R134a,1/2+,32,,,,,,,584,750,935,1139,1368,1601,,NEK6214Z,16.8,,5.2,21.2,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6214Z,Embraco,220-240/1/50,R134a,1/2+,38,,,,,,,535,690,855,1045,1255,1465,,NEK6214Z,16.8,,5.2,21.2,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNEK6214Z,Embraco,220-240/1/50,R134a,1/2+,43,,,,,,,515,660,820,1000,1200,1400,,NEK6214Z,16.8,,5.2,21.2,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.0,,UNEK6187Z-UNEK6210Z-UNEK6214Z.jpg
UNT6217Z,Embraco,220-240/1/50,R134a,3/4,27,,,,,,,690,865,1085,1350,1670,2030,,NT6217Z,20.4,,5.7,25.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.5,,UNT6217Z.jpg
UNT6217Z,Embraco,220-240/1/50,R134a,3/4,32,,,,,,,663,829,1040,1296,1599,1950,,NT6217Z,20.4,,5.7,25.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.5,,UNT6217Z.jpg
UNT6217Z,Embraco,220-240/1/50,R134a,3/4,38,,,,,,,610,760,955,1190,1465,1785,,NT6217Z,20.4,,5.7,25.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.5,,UNT6217Z.jpg
UNT6217Z,Embraco,220-240/1/50,R134a,3/4,43,,,,,,,585,730,915,1135,1400,1710,,NT6217Z,20.4,,5.7,25.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.5,,UNT6217Z.jpg
UNJ6220Z,Embraco,220-240/1/50,R134a,4/5,27,,,,,,,935,1190,1495,1845,2240,2680,,NJ6220Z,25.8,,6.5,35.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,34.7,,UNJ6220Z-UNJ6226Z.jpg
UNJ6220Z,Embraco,220-240/1/50,R134a,4/5,32,,,,,,,897,1143,1432,1767,2150,2570,,NJ6220Z,25.8,,6.5,35.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,34.7,,UNJ6220Z-UNJ6226Z.jpg
UNJ6220Z,Embraco,220-240/1/50,R134a,4/5,38,,,,,,,825,1050,1315,1620,1970,2355,,NJ6220Z,25.8,,6.5,35.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,34.7,,UNJ6220Z-UNJ6226Z.jpg
UNJ6220Z,Embraco,220-240/1/50,R134a,4/5,43,,,,,,,790,1005,1255,1550,1885,2250,,NJ6220Z,25.8,,6.5,35.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,34.7,,UNJ6220Z-UNJ6226Z.jpg
UNJ6226Z,Embraco,220-240/1/50,R134a,1+,27,,,,,,,1270,1595,1980,2410,2880,3380,,NJ6226Z,34.4,,6.8,31.0,178.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ6220Z-UNJ6226Z.jpg
UNJ6226Z,Embraco,220-240/1/50,R134a,1+,32,,,,,,,1217,1531,1896,2312,2759,3244,,NJ6226Z,34.4,,6.8,31.0,178.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ6220Z-UNJ6226Z.jpg
UNJ6226Z,Embraco,220-240/1/50,R134a,1+,38,,,,,,,1115,1405,1740,2120,2530,2970,,NJ6226Z,34.4,,6.8,31.0,178.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ6220Z-UNJ6226Z.jpg
UNJ6226Z,Embraco,220-240/1/50,R134a,1+,43,,,,,,,1070,1345,1665,2030,2420,2840,,NJ6226Z,34.4,,6.8,31.0,178.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ6220Z-UNJ6226Z.jpg
UNEK2150GK,Embraco,220-240/1/50,R404A,3/4,27,,280,335,410,500,615,765,930,,,,,,NEK2150GK,12.1,,3.5,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.0,,UNEK2150GK-UNEK2168GK.jpg
UNEK2150GK,Embraco,220-240/1/50,R404A,3/4,32,,270,322,392,481,589,725,880,,,,,,NEK2150GK,12.1,,3.5,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.0,,UNEK2150GK-UNEK2168GK.jpg
UNEK2150GK,Embraco,220-240/1/50,R404A,3/4,38,,250,295,360,440,540,665,805,,,,,,NEK2150GK,12.1,,3.5,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.0,,UNEK2150GK-UNEK2168GK.jpg
UNEK2150GK,Embraco,220-240/1/50,R404A,3/4,43,,230,270,330,405,495,610,740,,,,,,NEK2150GK,12.1,,3.5,19.5,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.0,,UNEK2150GK-UNEK2168GK.jpg
UNEK2168GK,Embraco,220-240/1/50,R404A,1+,27,,290,380,505,670,860,1050,1215,,,,,,NEK2168GK,14.3,,4.2,18.5,128.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.8,,UNEK2150GK-UNEK2168GK.jpg
UNEK2168GK,Embraco,220-240/1/50,R404A,1+,32,,281,367,484,643,825,994,1153,,,,,,NEK2168GK,14.3,,4.2,18.5,128.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.8,,UNEK2150GK-UNEK2168GK.jpg
UNEK2168GK,Embraco,220-240/1/50,R404A,1+,38,,260,340,445,590,755,910,1055,,,,,,NEK2168GK,14.3,,4.2,18.5,128.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.8,,UNEK2150GK-UNEK2168GK.jpg
UNEK2168GK,Embraco,220-240/1/50,R404A,1+,43,,240,310,410,545,695,835,970,,,,,,NEK2168GK,14.3,,4.2,18.5,128.0,16.0,0.6,1.0,1/4@quote,3/8@quote,23.8,,UNEK2150GK-UNEK2168GK.jpg
UNT2178GK,Embraco,220-240/1/50,R404A,1-1/4,27,,345,470,610,765,935,1130,1330,,,,,,NT2178GK,17.4,,4.4,25.0,128.0,16.0,0.6,1.1,1/4@quote,3/8@quote,33.8,,UNT2178GK.jpg
UNT2178GK,Embraco,220-240/1/50,R404A,1-1/4,32,,334,453,587,735,897,1073,1263,,,,,,NT2178GK,17.4,,4.4,25.0,128.0,16.0,0.6,1.1,1/4@quote,3/8@quote,33.8,,UNT2178GK.jpg
UNT2178GK,Embraco,220-240/1/50,R404A,1-1/4,38,,305,415,540,675,825,985,1155,,,,,,NT2178GK,17.4,,4.4,25.0,128.0,16.0,0.6,1.1,1/4@quote,3/8@quote,33.8,,UNT2178GK.jpg
UNT2178GK,Embraco,220-240/1/50,R404A,1-1/4,43,,285,385,495,620,755,900,1060,,,,,,NT2178GK,17.4,,4.4,25.0,128.0,16.0,0.6,1.1,1/4@quote,3/8@quote,33.8,,UNT2178GK.jpg
UNJ2192GK,Embraco,220-240/1/50,R404A,1-1/2,27,,530,715,925,1150,1400,1690,1985,,,,,,NJ2192GK,26.1,,4.8,26.0,222.0,34.0,0.8,2.1,3/8@quote,1/2@quote,36.2,,UNJ2192GK-UNJ2212GK.jpg
UNJ2192GK,Embraco,220-240/1/50,R404A,1-1/2,32,,510,689,888,1107,1345,1604,1882,,,,,,NJ2192GK,26.1,,4.8,26.0,222.0,34.0,0.8,2.1,3/8@quote,1/2@quote,36.2,,UNJ2192GK-UNJ2212GK.jpg
UNJ2192GK,Embraco,220-240/1/50,R404A,1-1/2,38,,470,635,815,1015,1235,1470,1720,,,,,,NJ2192GK,26.1,,4.8,26.0,222.0,34.0,0.8,2.1,3/8@quote,1/2@quote,36.2,,UNJ2192GK-UNJ2212GK.jpg
UNJ2192GK,Embraco,220-240/1/50,R404A,1-1/2,43,,430,585,750,935,1130,1350,1585,,,,,,NJ2192GK,26.1,,4.8,26.0,222.0,34.0,0.8,2.1,3/8@quote,1/2@quote,36.2,,UNJ2192GK-UNJ2212GK.jpg
UNJ2212GK,Embraco,220-240/1/50,R404A,2.0,27,,510,745,1000,1300,1635,2055,2495,,,,,,NJ2212GK,34.4,,6.1,36.0,222.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.0,,UNJ2192GK-UNJ2212GK.jpg
UNJ2212GK,Embraco,220-240/1/50,R404A,2.0,32,,488,717,962,1251,1574,1950,2366,,,,,,NJ2212GK,34.4,,6.1,36.0,222.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.0,,UNJ2192GK-UNJ2212GK.jpg
UNJ2212GK,Embraco,220-240/1/50,R404A,2.0,38,,450,660,885,1150,1445,1785,2165,,,,,,NJ2212GK,34.4,,6.1,36.0,222.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.0,,UNJ2192GK-UNJ2212GK.jpg
UNJ2212GK,Embraco,220-240/1/50,R404A,2.0,43,,415,605,815,1055,1325,1640,1990,,,,,,NJ2212GK,34.4,,6.1,36.0,222.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.0,,UNJ2192GK-UNJ2212GK.jpg
UNEK6165GK,Embraco,220-240/1/50,R404A,1/4,27,,,,,,,430,520,655,785,960,1110,,NEK6165GK,6.2,,2.3,10.4,100.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.9,,UNEK6165GK.jpg
UNEK6165GK,Embraco,220-240/1/50,R404A,1/4,32,,,,,,,410,500,628,754,923,1065,,NEK6165GK,6.2,,2.3,10.4,100.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.9,,UNEK6165GK.jpg
UNEK6165GK,Embraco,220-240/1/50,R404A,1/4,38,,,,,,,375,460,575,690,845,975,,NEK6165GK,6.2,,2.3,10.4,100.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.9,,UNEK6165GK.jpg
UNEK6165GK,Embraco,220-240/1/50,R404A,1/4,43,,,,,,,360,440,550,660,810,935,,NEK6165GK,6.2,,2.3,10.4,100.0,10.0,0.3,1.0,1/4@quote,3/8@quote,17.9,,UNEK6165GK.jpg
UNEK6181GK,Embraco,220-240/1/50,R404A,1/3,27,,,,,,,490,610,745,895,1065,1175,,NEK6181GK,7.3,,2.7,12.0,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.6,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6181GK,Embraco,220-240/1/50,R404A,1/3,32,,,,,,,470,585,715,860,1020,1130,,NEK6181GK,7.3,,2.7,12.0,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.6,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6181GK,Embraco,220-240/1/50,R404A,1/3,38,,,,,,,430,535,655,790,935,1035,,NEK6181GK,7.3,,2.7,12.0,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.6,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6181GK,Embraco,220-240/1/50,R404A,1/3,43,,,,,,,415,515,625,755,895,990,,NEK6181GK,7.3,,2.7,12.0,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,21.6,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6210GK,Embraco,220-240/1/50,R404A,1/2,27,,,,,,,635,760,895,1035,1190,1350,,NEK6210GK,8.8,,3.9,10.1,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6210GK,Embraco,220-240/1/50,R404A,1/2,32,,,,,,,611,731,859,995,1140,1294,,NEK6210GK,8.8,,3.9,10.1,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6210GK,Embraco,220-240/1/50,R404A,1/2,38,,,,,,,560,670,785,910,1045,1185,,NEK6210GK,8.8,,3.9,10.1,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6210GK,Embraco,220-240/1/50,R404A,1/2,43,,,,,,,535,640,750,870,1000,1135,,NEK6210GK,8.8,,3.9,10.1,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6213GK,Embraco,220-240/1/50,R404A,1/2+,27,,,,,,,835,1010,1180,1345,1540,1805,,NEK6213GK,12.1,,6.0,19.3,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6213GK,Embraco,220-240/1/50,R404A,1/2+,32,,,,,,,802,966,1130,1292,1480,1730,,NEK6213GK,12.1,,6.0,19.3,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6213GK,Embraco,220-240/1/50,R404A,1/2+,38,,,,,,,735,885,1035,1185,1355,1585,,NEK6213GK,12.1,,6.0,19.3,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6213GK,Embraco,220-240/1/50,R404A,1/2+,43,,,,,,,705,845,990,1130,1295,1515,,NEK6213GK,12.1,,6.0,19.3,165.0,16.0,0.6,1.0,1/4@quote,3/8@quote,20.8,,UNEK6181GK-UNEK6210GK-UNEK6213GK.jpg
UNEK6217GK,Embraco,220-240/1/50,R404A,3/4,27,,,,,,,1055,1255,1475,1700,1935,2190,,NEK6217GK,14.3,,4.1,21.5,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,30.2,,UNEK6217GK-UNT6222GK.jpg
UNEK6217GK,Embraco,220-240/1/50,R404A,3/4,32,,,,,,,1010,1205,1412,1630,1859,2100,,NEK6217GK,14.3,,4.1,21.5,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,30.2,,UNEK6217GK-UNT6222GK.jpg
UNEK6217GK,Embraco,220-240/1/50,R404A,3/4,38,,,,,,,925,1105,1295,1495,1705,1925,,NEK6217GK,14.3,,4.1,21.5,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,30.2,,UNEK6217GK-UNT6222GK.jpg
UNEK6217GK,Embraco,220-240/1/50,R404A,3/4,43,,,,,,,885,1055,1235,1430,1630,1840,,NEK6217GK,14.3,,4.1,21.5,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,30.2,,UNEK6217GK-UNT6222GK.jpg
UNT6222GK,Embraco,220-240/1/50,R404A,1-,27,,,,,,,1275,1530,1805,2090,2395,2710,,NT6222GK,17.4,,6.2,30.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.3,,UNEK6217GK-UNT6222GK.jpg
UNT6222GK,Embraco,220-240/1/50,R404A,1-,32,,,,,,,1221,1468,1729,2006,2297,2603,,NT6222GK,17.4,,6.6,30.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.3,,UNEK6217GK-UNT6222GK.jpg
UNT6222GK,Embraco,220-240/1/50,R404A,1-,38,,,,,,,1120,1345,1585,1840,2105,2385,,NT6222GK,17.4,,6.2,30.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.3,,UNEK6217GK-UNT6222GK.jpg
UNT6222GK,Embraco,220-240/1/50,R404A,1-,43,,,,,,,1070,1285,1515,1755,2010,2280,,NT6222GK,17.4,,6.2,30.0,178.0,34.0,0.8,2.1,3/8@quote,1/2@quote,33.3,,UNEK6217GK-UNT6222GK.jpg
UNJ9226GK,Embraco,220-240/1/50,R404A,1+,27,,,,,,,1425,1775,2160,2575,3030,3500,,NJ9226GK,20.7,,6.7,27.5,195.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ9226GK.jpg
UNJ9226GK,Embraco,220-240/1/50,R404A,1+,32,,,,,,,1364,1701,2071,2473,2909,3360,,NJ9226GK,20.7,,6.7,27.5,195.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ9226GK.jpg
UNJ9226GK,Embraco,220-240/1/50,R404A,1+,38,,,,,,,1250,1560,1900,2265,2665,3080,,NJ9226GK,20.7,,6.7,27.5,195.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ9226GK.jpg
UNJ9226GK,Embraco,220-240/1/50,R404A,1+,43,,,,,,,1200,1490,1815,2165,2550,2945,,NJ9226GK,20.7,,6.7,27.5,195.0,34.0,0.8,2.1,3/8@quote,5/8@quote,37.5,,UNJ9226GK.jpg
UNJ9232GK,Embraco,220-240/1/50,R404A,1-1/4,27,,,,,,,1725,2080,2460,2855,3280,3730,,NJ9232GK,26.1,,8.1,43.0,402.0,60.0,0.4,3.5,1/2@quote,5/8@quote,42.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9232GK,Embraco,220-240/1/50,R404A,1-1/4,32,,,,,,,1656,1995,2357,2742,3149,3579,,NJ9232GK,26.1,,8.1,43.0,402.0,60.0,0.4,3.5,1/2@quote,5/8@quote,42.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9232GK,Embraco,220-240/1/50,R404A,1-1/4,38,,,,,,,1520,1830,2160,2510,2885,3280,,NJ9232GK,26.1,,8.1,43.0,402.0,60.0,0.4,3.5,1/2@quote,5/8@quote,42.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9232GK,Embraco,220-240/1/50,R404A,1-1/4,43,,,,,,,1455,1750,2065,2400,2760,3135,,NJ9232GK,26.1,,8.1,43.0,402.0,60.0,0.4,3.5,1/2@quote,5/8@quote,42.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9238GK,Embraco,220-240/1/50,R404A,1-1/2,27,,,,,,,2320,2790,3230,3655,4065,4460,,NJ9238GK,32.7,,10.0,43.0,361.0,60.0,0.4,3.5,1/2@quote,5/8@quote,45.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9238GK,Embraco,220-240/1/50,R404A,1-1/2,32,,,,,,,2223,2674,3099,3509,3903,4282,,NJ9238GK,32.7,,10.0,43.0,361.0,60.0,0.4,3.5,1/2@quote,5/8@quote,45.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9238GK,Embraco,220-240/1/50,R404A,1-1/2,38,,,,,,,2040,2450,2840,3215,3575,3925,,NJ9238GK,32.7,,10.0,43.0,361.0,60.0,0.4,3.5,1/2@quote,5/8@quote,45.3,,UNJ9232GK-UNJ9238GK.jpg
UNJ9238GK,Embraco,220-240/1/50,R404A,1-1/2,43,,,,,,,1950,2345,2715,3075,3420,3750,,NJ9238GK,32.7,,10.0,43.0,361.0,60.0,0.4,3.5,1/2@quote,5/8@quote,45.3,,UNJ9232GK-UNJ9238GK.jpg
CCKS175,CS Copeland Open,220-240/1/50,R134a,1.75,27,,,,,,,1300,1720,2310,3050,3790,4560,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R134a,1.75,32,,,,,,,1200,1590,2130,2810,3490,4200,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R134a,1.75,38,,,,,,,970,1350,1890,2450,3040,3950,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R134a,1.75,43,,,,,,,800,1180,1630,2140,2840,3550,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R404A,1.75,27,,,,,1300,1780,2300,2855,3490,4190,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R404A,1.75,32,,,,,1250,1710,2180,2710,3310,3940,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R404A,1.75,38,,,,,1150,1570,1995,2475,3020,3595,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS175,CS Copeland Open,220-240/1/50,R404A,1.75,43,,,,,1055,1440,1835,2280,2755,3280,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCKS175.jpg
CCKS200,CS Copeland Open,220-240/1/50,R134a,2.0,27,,,,,,,1385,1910,2495,3105,3910,4700,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R134a,2.0,32,,,,,,,1330,1830,2390,2980,3750,4510,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R134a,2.0,38,,,,,,,1220,1675,2190,2730,3435,4130,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R134a,2.0,43,,,,,,,1170,1605,2095,2610,3285,3950,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R404A,2.0,27,,,,,1375,1850,2415,3055,3565,4500,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R404A,2.0,32,,,,,1320,1780,2290,2900,3380,4230,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R404A,2.0,38,,,,,1210,1630,2100,2650,3085,3860,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS200,CS Copeland Open,220-240/1/50,R404A,2.0,43,,,,,1115,1495,1925,2440,2815,3525,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R134a,2.25,27,,,,,,,1700,2600,3250,4010,4990,5950,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R134a,2.25,32,,,,,,,1580,2190,2840,3700,4630,5700,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R134a,2.25,38,,,,,,,1350,1860,2520,3220,4060,4740,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R134a,2.25,43,,,,,,,1130,1660,2210,2870,3795,4600,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R404A,2.25,27,,,,,1895,2515,3215,3920,4615,5585,,,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R404A,2.25,32,,,,,1820,2420,3050,3720,4380,5250,,,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R404A,2.25,38,,,,,1670,2220,2795,3400,4000,4790,,,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS225,CS Copeland Open,220-240/1/50,R404A,2.25,43,,,,,1540,2035,2565,3130,3650,4375,,,,CS14K6E-PFJ,48.6,,12.5,58.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R134a,2.25,27,,,,,,,1700,2600,3250,4010,4990,5950,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R134a,2.25,32,,,,,,,1580,2190,2840,3700,4630,5700,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R134a,2.25,38,,,,,,,1350,1860,2520,3220,4060,4740,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R134a,2.25,43,,,,,,,1130,1660,2210,2870,3795,4600,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R404A,2.25,27,,,,,1895,2515,3215,3920,4615,5585,,,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R404A,2.25,32,,,,,1820,2420,3050,3720,4380,5250,,,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R404A,2.25,38,,,,,1670,2220,2795,3400,4000,4790,,,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCK225,CS Copeland Open,380-420/3/50,R404A,2.25,43,,,,,1540,2035,2565,3130,3650,4375,,,,CS14K6E-TFD,48.6,,4.7,28.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,70.0,61.0,CCKS200-CCKS225-CCK225.jpg
CCKS275,CS Copeland Open,220-240/1/50,R134a,2.75,27,,,,,,,2140,3000,4100,5400,6820,8090,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R134a,2.75,32,,,,,,,2120,2920,3890,4970,6340,7500,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R134a,2.75,38,,,,,,,2090,2570,3390,4470,5590,6650,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R134a,2.75,43,,,,,,,1900,2230,3060,3950,5110,6500,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R404A,2.75,27,,,,,2290,3180,4185,5280,6355,7510,,,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R404A,2.75,32,,,,,2200,3060,3970,5010,6030,7060,,,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R404A,2.75,38,,,,,2020,2805,3635,4580,5505,6440,,,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCKS275,CS Copeland Open,220-240/1/50,R404A,2.75,43,,,,,1860,2575,3340,4215,5025,5880,,,,CS18K6E-PFJ,61.4,,13.6,64.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R134a,2.75,27,,,,,,,2140,3000,4100,5400,6820,8090,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R134a,2.75,32,,,,,,,2120,2920,3890,4970,6340,7500,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R134a,2.75,38,,,,,,,2090,2570,3390,4470,5590,6650,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R134a,2.75,43,,,,,,,1900,2230,3060,3950,5110,6500,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R404A,2.75,27,,,,,2290,3180,4185,5280,6355,7510,,,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R404A,2.75,32,,,,,2200,3060,3970,5010,6030,7060,,,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R404A,2.75,38,,,,,2020,2805,3635,4580,5505,6440,,,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK275,CS Copeland Open,380-420/3/50,R404A,2.75,43,,,,,1860,2575,3340,4215,5025,5880,,,,CS18K6E-TFD,61.4,,4.7,33.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,86.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R134a,3.0,27,,,,,,,2700,3950,4950,5980,7230,8550,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R134a,3.0,32,,,,,,,2600,3430,4380,5570,6760,7880,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R134a,3.0,38,,,,,,,2500,3010,3960,4990,6080,7120,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R134a,3.0,43,,,,,,,2100,2670,3540,4480,5740,7110,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R404A,3.0,27,,,,,2830,3630,4565,5755,6810,8670,,,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R404A,3.0,32,,,,,2720,3490,4330,5460,6460,8150,,,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R404A,3.0,38,,,,,2495,3200,3965,4990,5900,7435,,,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK300,CS Copeland Open,380-420/3/50,R404A,3.0,43,,,,,2300,2935,3640,4590,5380,6790,,,,CS20K6E-TFD,74.3,,5.1,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,88.0,64.0,CCKS275-CCK275-CCK300.jpg
CCK400,CS Copeland Open,380-420/3/50,R134a,4.0,27,,,,,,,3500,4900,6800,7960,9660,11290,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R134a,4.0,32,,,,,,,3230,4380,5620,7200,8840,10410,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R134a,4.0,38,,,,,,,3000,3760,5040,6490,8040,9560,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R134a,4.0,43,,,,,,,2500,3380,4480,5710,7550,9470,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R404A,4.0,27,,,,,3610,4690,6020,7380,8820,10950,,,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R404A,4.0,32,,,,,3470,4510,5710,7000,8370,10290,,,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R404A,4.0,38,,,,,3185,4135,5230,6400,7640,9385,,,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK400,CS Copeland Open,380-420/3/50,R404A,4.0,43,,,,,2930,3795,4800,5885,6970,8570,,,,CS27K3E-TFD,92.4,,8.5,41.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,98.0,62.0,CCK400.jpg
CCK500,CS Copeland Open,380-420/3/50,R134a,5.0,27,,,,,,,4000,5650,7200,9100,10770,12570,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R134a,5.0,32,,,,,,,3980,5210,6700,8510,10130,11650,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R134a,5.0,38,,,,,,,3650,4590,6060,7630,9090,10490,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R134a,5.0,43,,,,,,,3050,4030,5390,6830,8700,10210,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R404A,5.0,27,,,,,4345,5680,7125,8705,10530,12800,,,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R404A,5.0,32,,,,,4180,5460,6760,8260,9990,12030,,,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R404A,5.0,38,,,,,3835,5005,6190,7550,9120,10970,,,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCK500,CS Copeland Open,380-420/3/50,R404A,5.0,43,,,,,3530,4590,5685,6945,8320,10020,,,,CS33K3E-TFD,106.2,,9.9,45.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,108.0,63.0,CCK500.jpg
CCNS100,CS Copeland Open,220-240/1/50,R134a,1.0,27,,,,,,830,1240,1720,2290,2990,3630,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R134a,1.0,32,,,,,,750,1120,1550,2090,2690,3260,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R134a,1.0,38,,,,,,585,930,1295,1815,2352,2917,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R134a,1.0,43,,,,,,450,768,1132,1563,2053,2720,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R404A,1.0,27,,,,685,1280,1715,2150,2690,,,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R404A,1.0,32,,,,660,1230,1650,2040,2550,,,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R404A,1.0,38,,,,605,1130,1515,1870,2330,,,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS100,CS Copeland Open,220-240/1/50,R404A,1.0,43,,,,560,1040,1390,1715,2145,,,,,,CS10K6E-PFJ,38.1,,10.1,55.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R134a,1.2,27,,,,,,885,1385,1910,2495,3105,3910,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R134a,1.2,32,,,,,,850,1330,1830,2390,2980,3750,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R134a,1.2,38,,,,,,780,1220,1675,2190,2730,3435,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R134a,1.2,43,,,,,,750,1170,1605,2095,2610,3285,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R404A,1.2,27,,,,915,1375,1875,2415,3055,,,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R404A,1.2,32,,,,880,1320,1780,2290,2900,,,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R404A,1.2,38,,,,810,1210,1630,2095,2650,,,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS120,CS Copeland Open,220-240/1/50,R404A,1.2,43,,,,745,1110,1495,1925,2415,,,,,,CS12K6E-PFJ,44.4,,10.9,55.0,980.0,260.0,1.5,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R134a,1.4,27,,,,,,1050,1670,2350,3020,3780,4720,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R134a,1.4,32,,,,,,950,1460,2040,2700,3440,4260,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R134a,1.4,38,,,,,,836,1260,1760,2330,3010,3790,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R134a,1.4,43,,,,,,725,1040,1560,2090,2755,3643,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R404A,1.4,27,,,,1050,1800,2330,2985,3530,,,,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R404A,1.4,32,,,,1010,1730,2240,2830,3350,,,,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R404A,1.4,38,,,,930,1590,2055,2590,3060,,,,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS140,CS Copeland Open,220-240/1/50,R404A,1.4,43,,,,855,1460,1885,2380,2815,,,,,,CS14K6E-PFJ,48.6,,12.5,58.0,730.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R134a,1.4,27,,,,,,1050,1670,2350,3020,3780,4720,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R134a,1.4,32,,,,,,950,1460,2040,2700,3440,4260,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R134a,1.4,38,,,,,,836,1260,1760,2330,3010,3790,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R134a,1.4,43,,,,,,725,1040,1560,2090,2755,3643,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R404A,1.4,27,,,,1050,1800,2330,2985,3530,,,,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R404A,1.4,32,,,,1010,1730,2240,2830,3350,,,,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R404A,1.4,38,,,,930,1590,2055,2590,3060,,,,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCN140,CS Copeland Open,380-420/3/50,R404A,1.4,43,,,,855,1460,1885,2380,2815,,,,,,CS14K6E-TFD,48.6,,4.7,28.0,736.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,67.0,60.0,CCNS100-CCNS120-CCNS140-CCN140.jpg
CCNS180,CS Copeland Open,220-240/1/50,R134a,1.8,27,,,,,,1560,2150,2850,4060,5050,6330,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R134a,1.8,32,,,,,,1440,2000,2770,3640,4560,5710,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R134a,1.8,38,,,,,,1210,1860,2370,3140,4050,5110,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R134a,1.8,43,,,,,,875,1355,2010,2810,3850,4750,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R404A,1.8,27,,,,1165,2175,2935,3845,4595,,,,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R404A,1.8,32,,,,1120,2090,2820,3650,4360,,,,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R404A,1.8,38,,,,1030,1920,2585,3345,3985,,,,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCNS180,CS Copeland Open,220-240/1/50,R404A,1.8,43,,,,950,1765,2370,3070,3665,,,,,,CS18K6E-PFJ,61.4,,13.6,64.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R134a,1.8,27,,,,,,1560,2150,2850,4060,5050,6330,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R134a,1.8,32,,,,,,1440,2000,2770,3640,4560,5710,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R134a,1.8,38,,,,,,1210,1860,2370,3140,4050,5110,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R134a,1.8,43,,,,,,875,1355,2010,2810,3850,4750,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R404A,1.8,27,,,,1165,2175,2935,3845,4595,,,,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R404A,1.8,32,,,,1120,2090,2820,3650,4360,,,,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R404A,1.8,38,,,,1030,1920,2585,3345,3985,,,,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN180,CS Copeland Open,380-420/3/50,R404A,1.8,43,,,,950,1765,2370,3070,3665,,,,,,CS18K6E-TFD,61.4,,4.7,33.0,710.0,145.0,0.8,3.7,3/8@quote F.Sw,3/4@quote F.Sw,77.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R134a,2.0,27,,,,,,1970,2600,3550,4550,5570,6650,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R134a,2.0,32,,,,,,1720,2410,3190,4090,5100,6220,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R134a,2.0,38,,,,,,1325,2000,2810,3630,4480,5740,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R134a,2.0,43,,,,,,995,1685,2520,3380,4175,5050,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R404A,2.0,27,,,,1935,2600,3295,4165,4910,,,,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R404A,2.0,32,,,,1860,2500,3170,3950,4660,,,,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R404A,2.0,38,,,,1710,2295,2905,3620,4260,,,,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN200,CS Copeland Open,380-420/3/50,R404A,2.0,43,,,,1575,2115,2665,3320,3920,,,,,,CS20K6E-TFD,74.3,,5.1,40.0,710.0,145.0,0.8,3.7,1/2@quote F.Sw,3/4@quote F.Sw,79.0,61.0,CCNS180-CCN180-CCN200.jpg
CCN270,CS Copeland Open,380-420/3/50,R134a,2.7,27,,,,,,2450,3400,4750,6120,7470,9170,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R134a,2.7,32,,,,,,2120,3060,4140,5360,6740,8270,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R134a,2.7,38,,,,,,1985,2695,3660,4710,6090,7510,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R134a,2.7,43,,,,,,1790,2440,3170,4180,5615,7020,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R404A,2.7,27,,,,2390,3380,4420,5500,6755,,,,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R404A,2.7,32,,,,2300,3250,4250,5220,6410,,,,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R404A,2.7,38,,,,2115,2985,3895,4780,5860,,,,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN270,CS Copeland Open,380-420/3/50,R404A,2.7,43,,,,1945,2745,3575,4390,5390,,,,,,CS27K3E-TFD,92.4,,8.5,41.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,90.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R134a,3.3,27,,,,,,3200,4100,5300,6840,8360,9760,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R134a,3.3,32,,,,,,2960,3680,4820,6180,7610,8900,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R134a,3.3,38,,,,,,2725,3230,4230,5390,6830,8520,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R134a,3.3,43,,,,,,2150,2780,3670,5100,6630,8250,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R404A,3.3,27,,,,2965,4045,5055,6155,7345,,,,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R404A,3.3,32,,,,2850,3890,4860,5840,6970,,,,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R404A,3.3,38,,,,2620,3570,4455,5350,6370,,,,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CCN330,CS Copeland Open,380-420/3/50,R404A,3.3,43,,,,2410,3285,4085,4910,5860,,,,,,CS33K3E-TFD,106.2,,9.9,45.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,92.0,64.0,CCN270-CCN330.jpg
CHS100,Semi Copeland Open,220-240/1/50,R449A,1.0,27,,,,,1425,1790,2285,2770,3310,3960,4520,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R449A,1.0,32,,,,,1370,1720,2170,2630,3140,3720,4250,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R449A,1.0,38,,,,,1260,1575,1990,2405,2865,3395,3870,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R449A,1.0,43,,,,,1160,1445,1825,2210,2615,3100,3540,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R404A,1.0,27,,,925,1205,1560,1955,2395,2910,3425,4000,4620,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R404A,1.0,32,,,890,1160,1160,1880,2270,2760,3250,3760,4340,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R404A,1.0,38,,,820,1065,1065,1725,2080,2525,2965,3430,3955,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS100,Semi Copeland Open,220-240/1/50,R404A,1.0,43,,,755,980,980,1580,1910,2320,2705,3130,3615,,,KJ10X-CAG,,5.1,7.1,32.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R449A,1.0,27,,,,,1425,1790,2285,2770,3310,3960,4520,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R449A,1.0,32,,,,,1370,1720,2170,2630,3140,3720,4250,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R449A,1.0,38,,,,,1260,1575,1990,2405,2865,3395,3870,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R449A,1.0,43,,,,,1160,1445,1825,2210,2615,3100,3540,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R404A,1.0,27,,,925,1205,1560,1955,2395,2910,3425,4000,4620,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R404A,1.0,32,,,890,1160,1160,1880,2270,2760,3250,3760,4340,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH100,Semi Copeland Open,380-420/3/50,R404A,1.0,38,,,820,1065,1065,1725,2080,2525,2965,3430,3955,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
