Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
CH100,Semi Copeland Open,380-420/3/50,R404A,1.0,43,,,755,980,980,1580,1910,2320,2705,3130,3615,,,KJ10X-EWL,,5.1,3.2,15.5,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R449A,1.5,27,,,,,1770,2205,2750,3320,3985,4755,5535,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R449A,1.5,32,,,,,1700,2120,2610,3150,3780,4470,5200,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R449A,1.5,38,,,,,1560,1945,2390,2880,3450,4075,4735,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R449A,1.5,43,,,,,1435,1785,2195,2650,3150,3725,4330,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R404A,1.5,27,,,1185,1540,1915,2390,2395,3455,4060,4765,5450,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R404A,1.5,32,,,1140,1480,1840,2300,2270,3280,3850,4480,5120,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R404A,1.5,38,,,1050,1360,1690,2110,2080,3000,3515,4085,4665,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CHS150,Semi Copeland Open,220-240/1/50,R404A,1.5,43,,,965,1250,1555,1935,1910,2760,3205,3730,4265,,,KSJ15X-CAG,,6.3,9.0,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,69.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R449A,1.5,27,,,,,1770,2205,2750,3320,3985,4755,5535,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R449A,1.5,32,,,,,1700,2120,2610,3150,3780,4470,5200,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R449A,1.5,38,,,,,1560,1945,2390,2880,3450,4075,4735,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R449A,1.5,43,,,,,1435,1785,2195,2650,3150,3725,4330,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R404A,1.5,27,,,1185,1540,1915,2390,2395,3455,4060,4765,5450,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R404A,1.5,32,,,1140,1480,1840,2300,2270,3280,3850,4480,5120,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R404A,1.5,38,,,1050,1360,1690,2110,2080,3000,3515,4085,4665,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH150,Semi Copeland Open,380-420/3/50,R404A,1.5,43,,,965,1250,1555,1935,1910,2760,3205,3730,4265,,,KSJ15X-EWL,,6.3,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R134a,1.5,27,,,,,,1520,1950,2440,2975,3580,4250,5015,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R134a,1.5,32,,,,,,1460,1870,2340,2850,3430,4070,4800,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R134a,1.5,38,,,,,,1335,1715,2145,2610,3145,3730,4400,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R134a,1.5,43,,,,,,1270,1635,2045,2490,3000,3565,4205,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R449A,1.5,27,,,1320,1695,2090,2550,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R449A,1.5,32,,,1270,1630,2010,2450,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R449A,1.5,38,,,1170,1500,1845,2245,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R449A,1.5,43,,,1075,1380,1700,2060,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R404A,1.5,27,,,1395,1790,2205,2685,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R404A,1.5,32,,,1340,1720,2120,2580,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R404A,1.5,38,,,1235,1580,1945,2365,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CNS150,Semi Copeland Open,220-240/1/50,R404A,1.5,43,,,1135,1455,1790,2170,,,,,,,,KL15X-CAG,,7.4,8.4,43.0,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,68.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R134a,1.5,27,,,,,,1520,1950,2440,2975,3580,4250,5015,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R134a,1.5,32,,,,,,1460,1870,2340,2850,3430,4070,4800,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R134a,1.5,38,,,,,,1335,1715,2145,2610,3145,3730,4400,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R134a,1.5,43,,,,,,1270,1635,2045,2490,3000,3565,4205,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R449A,1.5,27,,,1320,1695,2090,2550,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R449A,1.5,32,,,1270,1630,2010,2450,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R449A,1.5,38,,,1170,1500,1845,2245,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R449A,1.5,43,,,1075,1380,1700,2060,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R404A,1.5,27,,,1395,1790,2205,2685,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R404A,1.5,32,,,1340,1720,2120,2580,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R404A,1.5,38,,,1235,1580,1945,2365,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CN150,Semi Copeland Open,380-420/3/50,R404A,1.5,43,,,1135,1455,1790,2170,,,,,,,,KL15X-EWL,,7.4,3.4,20.4,730.0,145.0,0.8,3.7,1/2@quote F. Sw,5/8@quote F. Sw,67.0,59.0,CHS100-CH100-CHS150-CH150-CNS150-CN150.jpg
CH200,Semi Copeland Open,380-420/3/50,R134a,2.0,27,,,,,,1800,2385,3020,3805,4645,5575,6605,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R134a,2.0,32,,,,,,1730,2290,2900,3650,4450,5340,6320,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R134a,2.0,38,,,,,,1585,2095,2655,3345,4080,4895,5790,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R134a,2.0,43,,,,,,1505,2000,2535,3190,3895,4680,5535,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R449A,2.0,27,,,,,2400,3100,3955,4870,5785,6820,8310,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R449A,2.0,32,,,,,2310,2980,3750,4620,5490,6410,7810,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R449A,2.0,38,,,,,2120,2735,3435,4225,5010,5845,7115,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R449A,2.0,43,,,,,1950,2505,3155,3885,4575,5340,6505,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R404A,2.0,27,,,1435,2030,2650,3340,4175,4910,5850,6745,8225,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R404A,2.0,32,,,1380,1950,2550,3210,3960,4660,5550,6340,7730,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R404A,2.0,38,,,1270,1790,2340,2945,3625,4260,5065,5780,7040,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CH200,Semi Copeland Open,380-420/3/50,R404A,2.0,43,,,1165,1650,2155,2700,3330,3920,4625,5280,6440,,,LE20X-EWL,,9.9,5.7,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,116.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R134a,2.0,27,,,,,,2415,3170,3970,4900,5845,6880,8310,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R134a,2.0,32,,,,,,2320,3040,3810,4700,5600,6590,7950,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R134a,2.0,38,,,,,,2125,2785,3490,4305,5130,6040,7285,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R134a,2.0,43,,,,,,2020,2655,3330,4110,4900,5775,6965,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R449A,2.0,27,,,1830,2485,3150,3725,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R449A,2.0,32,,,1760,2390,3030,3580,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R449A,2.0,38,,,1620,2195,2780,3285,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R449A,2.0,43,,,1490,2020,2560,3010,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R404A,2.0,27,,,1850,2485,3150,3725,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R404A,2.0,32,,,1780,2390,3030,3580,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R404A,2.0,38,,,1640,2195,2780,3285,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CN200,Semi Copeland Open,380-420/3/50,R404A,2.0,43,,,1505,2020,2560,3010,,,,,,,,LF20X-EWL,,12.9,4.5,37.6,710.0,145.0,0.8,3.7,1/2@quote F. Sw,7/8@quote F. Sw,118.0,60.0,CH200-CN200.jpg
CH300,Semi Copeland Open,380-420/3/50,R134a,3.0,27,,,,,,2570,3355,4190,5245,6360,7610,9030,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R134a,3.0,32,,,,,,2470,3220,4020,5030,6090,7290,8640,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R134a,3.0,38,,,,,,2260,2950,3680,4610,5580,6680,7920,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R134a,3.0,43,,,,,,2150,2810,3515,4395,5330,6385,7570,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R449A,3.0,27,,,,,3545,4470,5620,6840,8230,9680,11470,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R449A,3.0,32,,,,,3410,4300,5330,6490,7810,9100,10780,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R449A,3.0,38,,,,,3130,3945,4880,5930,7130,8300,9820,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R449A,3.0,43,,,,,2880,3615,4485,5460,6505,7580,8980,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R404A,3.0,27,,,2235,3015,3825,4835,5955,7115,8220,9680,,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R404A,3.0,32,,,2150,2900,3680,4650,5650,6750,7800,9100,,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R404A,3.0,38,,,1980,2665,3380,4265,5175,6170,7120,8300,,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CH300,Semi Copeland Open,380-420/3/50,R404A,3.0,43,,,1820,2455,3110,3910,4750,5675,6495,7580,,,,LF30X-EWL,,12.9,7.2,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,7/8@quote F. Sw,137.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R134a,3.0,27,,,,,,3485,4575,5740,6980,8490,10020,12100,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R134a,3.0,32,,,,,,3350,4390,5510,6690,8130,9600,11580,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R134a,3.0,38,,,,,,3070,4020,5045,6130,7450,8795,10610,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R134a,3.0,43,,,,,,2920,3830,4815,5845,7115,8410,10145,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R449A,3.0,27,,,2995,4015,4990,6085,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R449A,3.0,32,,,2880,3860,4800,5850,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R449A,3.0,38,,,2650,3545,4405,5365,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R449A,3.0,43,,,2435,3265,4055,4920,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R404A,3.0,27,,,3070,4065,5065,6315,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R404A,3.0,32,,,2950,3910,4870,6070,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R404A,3.0,38,,,2715,3595,4470,5565,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CN300,Semi Copeland Open,380-420/3/50,R404A,3.0,43,,,2495,3310,4115,5105,,,,,,,,LL30X-EWL,,18.2,7.3,53.0,1460.0,290.0,1.5,6.2,1/2@quote F. Sw,1-1/8@quote F. Sw,142.0,63.0,CH300-CN300.jpg
CH400,Semi Copeland Open,380-420/3/50,R134a,4.0,27,,,,,,3635,4750,5950,7330,8915,10700,12705,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R134a,4.0,32,,,,,,3490,4560,5710,7030,8540,10250,12160,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R134a,4.0,38,,,,,,3195,4175,5230,6440,7825,9390,11145,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R134a,4.0,43,,,,,,3040,3980,4990,6145,7475,8980,1650,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R449A,4.0,27,,,,,4880,6180,7790,9570,11405,13760,16725,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R449A,4.0,32,,,,,4690,5940,7390,9080,10820,12930,15720,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R449A,4.0,38,,,,,4305,5445,6770,8300,9880,11790,14320,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R449A,4.0,43,,,,,3965,4995,6215,7635,9015,10770,13095,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R404A,4.0,27,,,3170,4235,5365,6665,8240,9705,11575,13725,,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R404A,4.0,32,,,3050,4070,5160,6410,7820,9210,10980,12900,,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R404A,4.0,38,,,2805,3740,4735,5880,7165,8420,10025,11765,,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CH400,Semi Copeland Open,380-420/3/50,R404A,4.0,43,,,2580,3445,4360,5390,6575,7745,9145,10745,,,,LL40X-EWL,,18.2,9.5,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,154.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R134a,4.0,27,,,,,,4685,6035,7480,9145,10860,12770,15380,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R134a,4.0,32,,,,,,4500,5790,7180,8770,10400,12230,14720,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R134a,4.0,38,,,,,,4120,5305,6575,8035,9530,11205,13490,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R134a,4.0,43,,,,,,3920,5055,6275,7665,9100,10715,12895,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R449A,4.0,27,,,3920,5150,6335,7645,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R449A,4.0,32,,,3770,4950,6090,7350,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R449A,4.0,38,,,3470,4550,5590,6740,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R449A,4.0,43,,,3190,4190,5145,6180,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R404A,4.0,27,,,4025,5220,6440,7935,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R404A,4.0,32,,,3870,5020,6190,7630,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R404A,4.0,38,,,3560,4615,5680,6995,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CN400,Semi Copeland Open,380-420/3/50,R404A,4.0,43,,,3275,4245,5230,6415,,,,,,,,LSG40X-EWL,,22.5,8.9,68.5,1510.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,145.0,60.0,CH400-CN400.jpg
CH500,Semi Copeland Open,380-420/3/50,R449A,5.0,27,,,,3930,5085,6405,8145,10045,11985,14480,16875,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R449A,5.0,32,,,,3780,4890,6160,7730,9530,11370,13610,15860,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R449A,5.0,38,,,,3475,4490,5650,7080,8710,10380,12410,14450,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R449A,5.0,43,,,,3200,4130,5180,6500,8015,9470,11335,13210,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R404A,5.0,27,,,3370,4545,5795,7330,9055,10875,12850,14895,,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R404A,5.0,32,,,3240,4370,5570,7050,8590,10320,12190,14000,,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R404A,5.0,38,,,2980,4015,5115,6465,7870,9430,11130,12770,,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CH500,Semi Copeland Open,380-420/3/50,R404A,5.0,43,,,2740,3695,4705,5930,7225,8680,10155,11660,,,,2DD50X-AWM,,19.3,10.3,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-1/8@quote F. Sw,210.0,61.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R134a,5.0,27,,,,,,5820,7535,9495,11565,14095,16610,20045,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R134a,5.0,32,,,,,,5590,7230,9110,11090,13500,15910,19180,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R134a,5.0,38,,,,,,5120,6620,8345,10160,12370,14580,17575,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R134a,5.0,43,,,,,,4870,6310,7960,9695,11815,13935,16800,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R449A,5.0,27,,,,6325,7695,9310,11405,13575,16560,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R449A,5.0,32,,,,6080,7400,8950,10820,12880,15710,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R449A,5.0,38,,,,5590,6795,8205,9910,11770,14345,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R449A,5.0,43,,,,5145,6255,7525,9100,10830,13085,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R404A,5.0,27,,,5460,6585,8270,10170,12175,14135,17255,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R404A,5.0,32,,,5250,6330,7950,9780,11550,13410,16370,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R404A,5.0,38,,,4830,5815,7300,8970,10580,12255,14945,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CN500,Semi Copeland Open,380-420/3/50,R404A,5.0,43,,,4440,5355,6720,8225,9715,11280,13635,,,,,2DB50X-AWM,,28.0,13.4,55.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,210.0,62.0,CH450-CH500-CN500-CNA500.jpg
CNA500,Semi Copeland Open,380-420/3/50,R404A,5.0,27,,,4730,5875,7445,9215,11065,12955,15970,,,,,2SC55X-AWM,,26.8,13.1,74.1,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,170.0,62.0,CH450-CH500-CN500-CNA500.jpg
CNA500,Semi Copeland Open,380-420/3/50,R404A,5.0,32,,,4550,5650,7160,8860,10500,12290,15150,,,,,2SC55X-AWM,,26.8,13.1,74.1,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,170.0,62.0,CH450-CH500-CN500-CNA500.jpg
CNA500,Semi Copeland Open,380-420/3/50,R404A,5.0,38,,,4185,5190,6575,8125,9620,11235,13830,,,,,2SC55X-AWM,,26.8,13.1,74.1,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,170.0,62.0,CH450-CH500-CN500-CNA500.jpg
CNA500,Semi Copeland Open,380-420/3/50,R404A,5.0,43,,,3850,4780,6050,7450,8830,10335,12620,,,,,2SC55X-AWM,,26.8,13.1,74.1,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,170.0,62.0,CH450-CH500-CN500-CNA500.jpg
CH600,Semi Copeland Open,380-420/3/50,R449A,6.0,27,,,,,6280,7875,10015,12395,14915,17875,21705,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R449A,6.0,32,,,,,6040,7570,9500,11760,14150,16800,20400,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R449A,6.0,38,,,,,5545,6940,8700,10750,12920,15320,18585,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R449A,6.0,43,,,,,5105,6365,7990,9890,11785,13995,16995,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R404A,6.0,27,,,4220,5575,7050,8945,11055,13335,15535,18440,,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R404A,6.0,32,,,4060,5360,6780,8600,10490,12650,14740,17330,,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R404A,6.0,38,,,3735,4925,6225,7885,9610,11560,13460,15805,,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH600,Semi Copeland Open,380-420/3/50,R404A,6.0,43,,,3435,4535,5730,7235,8820,10640,12280,14435,,,,2DL75X-AWM,,23.7,13.8,70.0,1550.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,215.0,64.0,CH600-CN700.jpg
CH700,Semi Copeland Open,380-420/3/50,R134a,7.0,27,,,,,,6025,7900,9940,12465,15180,18205,21640,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R134a,7.0,32,,,,,,5790,7580,9540,11950,14540,17440,20710,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R134a,7.0,38,,,,,,5300,6945,8740,10950,13325,15980,18980,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R134a,7.0,43,,,,,,5045,6615,8340,10445,12725,15275,18140,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R449A,7.0,27,,,,,8235,10150,12660,15390,18485,21825,25715,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R449A,7.0,32,,,,,7920,9760,12010,14600,17540,20510,24170,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R449A,7.0,38,,,,,7270,8850,11000,13345,16015,18705,22020,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R449A,7.0,43,,,,,6690,8210,10100,12280,14610,17085,20135,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R404A,7.0,27,,,5625,7250,8965,11140,13545,16125,18910,21790,,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R404A,7.0,32,,,5410,6970,8620,10710,12850,15300,17940,20480,,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R404A,7.0,38,,,4975,6405,7915,9820,11770,13985,16380,18680,,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CH700,Semi Copeland Open,380-420/3/50,R404A,7.0,43,,,4575,5895,7285,9005,10805,12865,14945,17060,,,,2DB75X-AWM,,28.0,16.1,70.0,2550.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,250.0,64.0,CH700-CH750-CN750.jpg
CN700,Semi Copeland Open,380-420/3/50,R134a,7.0,27,,,,,,6650,8670,10835,13340,16205,19420,22730,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R134a,7.0,32,,,,,,6390,8320,10400,12790,15520,18600,21750,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R134a,7.0,38,,,,,,5850,7620,9525,11720,14220,17045,19930,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R134a,7.0,43,,,,,,5565,7265,9090,11180,13580,16295,19055,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R449A,5.0,27,,,,7185,8665,10430,12995,15755,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R449A,5.0,32,,,,6910,8330,10030,12330,14950,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R449A,5.0,38,,,,6350,7645,9200,11295,13665,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R449A,5.0,43,,,,5845,7040,8435,10370,12575,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R404A,5.0,27,,,6635,8020,9840,11865,14305,16465,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R404A,5.0,32,,,6380,7710,9460,11410,13570,15620,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R404A,5.0,38,,,5870,7085,8685,10465,12430,14275,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CN700,Semi Copeland Open,380-420/3/50,R404A,5.0,43,,,5395,6525,7995,9595,11410,13135,,,,,,3DA50X-AWM,,32.2,15.9,55.0,1670.0,520.0,3.0,8.8,5/8@quote F. Sw,1-3/8@quote F. Sw,235.0,64.0,CH600-CN700.jpg
CH750,Semi Copeland Open,380-420/3/50,R134a,7.5,27,,,,,,6880,8930,11160,13915,16915,20255,24085,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R134a,7.5,32,,,,,,6610,8570,10710,13340,16200,19400,23050,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R134a,7.5,38,,,,,,6055,7850,9810,12220,14845,17775,21125,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R134a,7.5,43,,,,,,5755,7480,9360,11660,14175,16995,20190,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R449A,7.5,27,,,,,9570,11815,14820,18085,21385,25740,30390,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R449A,7.5,32,,,,,9200,11360,14060,17160,20290,24190,28560,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R449A,7.5,38,,,,,8445,10415,12880,15685,18525,22060,26020,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R449A,7.5,43,,,,,7775,9555,11825,14430,16900,20150,23790,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R404A,7.5,27,,,6270,8145,10255,12885,15790,18855,22240,26175,,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R404A,7.5,32,,,6030,7830,9860,12390,14980,17890,21100,24600,,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R404A,7.5,38,,,5550,7195,9050,11360,13720,16350,19265,22435,,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CH750,Semi Copeland Open,380-420/3/50,R404A,7.5,43,,,5100,6625,8330,10420,12600,15045,17575,20490,,,,3DA75X-AWM,,32.2,18.0,106.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,280.0,63.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R134a,7.5,27,,,,,,8370,10630,13420,16470,19880,23750,28080,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R134a,7.5,32,,,,,,8040,10200,12880,15790,19040,22750,26870,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R134a,7.5,38,,,,,,7360,9340,11800,14465,17445,20845,24625,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R134a,7.5,43,,,,,,7005,8905,11255,13800,16660,19930,23540,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R449A,7.5,27,,,,8755,10710,12905,16030,19405,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R449A,7.5,32,,,,8420,10300,12410,15210,18410,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R449A,7.5,38,,,,7740,9455,11380,13930,16825,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R449A,7.5,43,,,,7125,8705,10435,12790,15485,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R404A,7.5,27,,,8260,9820,12250,14725,17750,20815,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R404A,7.5,32,,,7940,9440,11780,14160,16840,19750,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R404A,7.5,38,,,7305,8675,10815,12985,15425,18050,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CN750,Semi Copeland Open,380-420/3/50,R404A,7.5,43,,,6715,7985,9955,11910,14160,16610,,,,,,3DC75X-AWM,,38.0,18.3,70.0,2360.0,940.0,4.0,10.4,7/8@quote F. Sw,1-3/8@quote F. Sw,275.0,64.0,CH700-CH750-CN750.jpg
CH1000,Semi Copeland Open,380-420/3/50,R134a,10.0,27,,,,,,8505,10950,13805,17170,20175,25110,29700,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R134a,10.0,32,,,,,,8170,10510,13250,16460,19840,24050,28420,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R134a,10.0,38,,,,,,7480,9625,12135,15080,18180,22035,26045,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R134a,10.0,43,,,,,,7115,9175,11580,14385,17360,21070,24895,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R449A,10.0,27,,,,,11720,14485,18065,21870,26510,31080,36295,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R449A,10.0,32,,,,,11270,13930,17140,20750,25150,29210,34110,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R449A,10.0,38,,,,,10345,12775,15700,18965,22960,26640,31075,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R449A,10.0,43,,,,,9525,11715,14415,17450,20950,24330,28415,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R404A,10.0,27,,,7840,10315,13125,16045,19510,23505,27500,32120,,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R404A,10.0,32,,,7540,9920,12620,15430,18510,22300,26090,30190,,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R404A,10.0,38,,,6935,9115,11585,14150,16955,20380,23820,27535,,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CH1000,Semi Copeland Open,380-420/3/50,R404A,10.0,43,,,6380,8390,10665,12975,15565,18755,21735,25150,,,,3DC100X-AWM,,37.9,20.5,121.0,2950.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,325.0,66.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R134a,10.0,27,,,,,,10785,13690,16995,20870,25235,30065,35175,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R134a,10.0,32,,,,,,10360,13140,16310,20010,24170,28800,33660,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R134a,10.0,38,,,,,,9485,12035,14940,18335,22145,26390,30845,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R134a,10.0,43,,,,,,9025,11470,14255,17490,21150,25230,29485,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R449A,10.0,27,,,,,14215,17190,21395,25570,30535,37410,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R449A,10.0,32,,,,,13670,16530,20300,24260,28970,35160,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R449A,10.0,38,,,,,12550,15160,18595,22175,26450,32065,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R449A,10.0,43,,,,,11650,13900,17070,20405,24130,29290,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R404A,10.0,27,,,11140,13210,16160,19510,23010,26980,31925,,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R404A,10.0,32,,,10710,12700,15540,18760,21830,25600,30290,,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R404A,10.0,38,,,9855,11670,14265,17205,19995,23400,27655,,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CN1000,Semi Copeland Open,380-420/3/50,R404A,10.0,43,,,9060,10745,13130,15775,18360,21530,25230,,,,,3DS100X-AWM,,49.9,24.4,121.0,2360.0,940.0,4.0,20.0,7/8@quote F. Sw,1-3/8@quote F. Sw,295.0,65.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R134a,15.0,27,,,,,,11095,14065,17705,21975,26600,31740,37515,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R134a,15.0,32,,,,,,10660,13500,16990,21070,25480,30400,35900,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R134a,15.0,38,,,,,,9760,12365,15565,19305,23345,27855,32900,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R134a,15.0,43,,,,,,9285,11785,14850,18415,22295,26630,31450,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R449A,15.0,27,,,,,15485,18885,23630,27950,33140,39285,45690,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R449A,15.0,32,,,,,14890,18160,22420,26520,31440,36920,42940,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R449A,15.0,38,,,,,13670,16655,20535,24240,28705,33670,39120,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R449A,15.0,43,,,,,12580,15275,18855,22305,26190,30755,35770,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R404A,15.0,27,,,10535,13740,17035,20715,25570,30145,35225,40200,,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R404A,15.0,32,,,10130,13210,16380,19920,24260,28600,33420,37780,,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CH1500,Semi Copeland Open,380-420/3/50,R404A,15.0,38,,,9320,12140,15035,18265,22220,26140,30510,34455,,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
