Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
CH1500,Semi Copeland Open,380-420/3/50,R404A,15.0,43,,,8570,11175,13840,16755,20405,24055,27840,31470,,,,3DS150X-AWM,,49.9,29.0,129.0,3610.0,940.0,4.0,20.0,7/8@quote F. Sw,1-5/8@quote F. Sw,340.0,66.0,CH1000-CN1000-CH1500.jpg
CL4500,Semi Copeland Open,380-420/3/50,R134a,45.0,27,,,,,,44230,54755,67680,81855,99055,117030,137395,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R134a,45.0,32,,,,,,42490,52550,64950,78480,94880,112100,131480,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R134a,45.0,38,,,,,,38910,48130,59495,71905,86940,102715,120490,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R134a,45.0,43,,,,,,37010,45875,56765,68590,83020,98200,115175,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R449A,45.0,27,,,,,53655,65770,81750,98930,116215,136610,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R449A,45.0,32,,,,,51590,63240,77560,93860,110260,128110,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R449A,45.0,38,,,,,47360,57990,71045,85790,100665,116835,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R449A,45.0,43,,,,,43595,53185,65230,78935,91845,106715,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R404A,45.0,27,,,41120,49410,60260,73580,88220,103210,119660,,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R404A,45.0,32,,,39540,47510,57940,70750,83700,97920,113530,,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R404A,45.0,38,,,36375,43660,53190,64880,76670,89500,103655,,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CL4500,Semi Copeland Open,380-420/3/50,R404A,45.0,43,,,33450,40195,48960,59500,70390,82350,94570,,,,,8DT450X-AWM,,181.0,90.7,441.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,800.0,75.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R134a,60.0,27,,,,,,42725,53505,65470,80645,96990,115435,136225,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R134a,60.0,32,,,,,,41040,51350,62830,77320,92900,110570,130360,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R134a,60.0,38,,,,,,37580,47030,57550,70840,85125,101315,119460,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R134a,60.0,43,,,,,,35745,44830,54915,67580,81290,96860,114195,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R449A,60.0,27,,,,,53485,65445,81125,97810,114930,136850,162250,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R449A,60.0,32,,,,,51430,62930,76970,92800,109040,128620,152490,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R449A,60.0,38,,,,,47215,57705,70505,84820,99555,117300,138920,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R449A,60.0,43,,,,,43460,52925,64730,78045,90830,107140,127025,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R404A,60.0,27,,,38000,48545,60260,74300,89665,105360,122350,139460,,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R404A,60.0,32,,,36540,46680,57940,71440,85070,99960,116080,131070,,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R404A,60.0,38,,,33615,42900,53190,65510,77925,91365,105980,119535,,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CH6000,Semi Copeland Open,380-420/3/50,R404A,60.0,43,,,30915,39490,48960,60080,71545,84065,96695,109180,,,,8DJ600X-AWM,,181.0,108.0,476.0,11520.0,2884.0,13.2,90.5,1-3/8@quote F. Sw,3-1/8@quote F. Sw,885.0,76.0,CL4500-CH6000.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R134a,13.0,27,,,,,,,16510,20745,25680,31240,37585,44150,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R134a,13.0,32,,,,,,,15830,19890,24620,29950,36070,42730,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R134a,13.0,38,,,,,,,14515,18240,22565,27445,33050,38820,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R134a,13.0,43,,,,,,,13900,17465,21590,26265,31595,37115,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R449A,13.0,27,,,10150,13155,16870,20770,25055,29795,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R449A,13.0,32,,,9760,12650,16220,19970,23770,28270,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R449A,13.0,38,,,8980,11625,14890,18310,21775,25840,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R449A,13.0,43,,,8255,10700,13705,16795,19990,23775,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R404A,13.0,27,,,12315,15225,19145,23255,28205,32560,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R404A,13.0,32,,,11840,14640,18410,22360,26760,30890,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R404A,13.0,38,,,10895,13455,16900,20505,24510,28235,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1300,Stream Copeland Open,380-420/3/50,R404A,13.0,43,,,10015,12385,15555,18805,22505,25980,,,,,,4MF-13X-AWM,,62.0,30.8,105.0,3610.0,940.0,4.0,28.2,1-1/8@quote,1-5/8@quote,350.0,67.0,CSCL1300.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R134a,15.0,27,,,,,,,19475,24280,29810,35640,42190,51550,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R134a,15.0,32,,,,,,,18670,23280,28580,34170,40490,49470,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R134a,15.0,38,,,,,,,17120,21350,26195,31310,37100,45325,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R134a,15.0,43,,,,,,,16390,20440,25065,29965,35470,43335,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R449A,15.0,27,,,12450,16180,20395,25210,30450,35805,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R449A,15.0,32,,,11970,15560,19610,24240,28890,33970,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R449A,15.0,38,,,11010,14300,18000,22230,26465,31050,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R449A,15.0,43,,,10125,13165,16570,20385,24295,28570,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R404A,15.0,27,,,14965,18105,22275,26415,31820,37415,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R404A,15.0,32,,,14390,17410,21420,25400,30190,35500,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R404A,15.0,38,,,13240,16000,19665,23290,27655,32445,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL1500,Stream Copeland Open,380-420/3/50,R404A,15.0,43,,,12175,14730,18100,21360,25390,29855,,,,,,4ML-15X-AWM,,71.0,35.4,156.0,3770.0,962.0,4.4,28.2,1-1/8@quote,1-5/8@quote,380.0,68.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R134a,20.0,27,,,,,,,21600,26845,32345,39175,46235,56435,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R134a,20.0,32,,,,,,,20710,25740,31010,37560,44370,54160,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R134a,20.0,38,,,,,,,18990,23605,28420,34415,40655,49620,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R134a,20.0,43,,,,,,,18185,22600,27195,32940,38870,47445,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R449A,20.0,27,,,13875,18035,22680,27925,33610,39345,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R449A,20.0,32,,,13340,17340,21810,26850,31890,37330,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R449A,20.0,38,,,12275,15935,20020,24620,29210,34120,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R449A,20.0,43,,,11285,14670,18430,22580,26820,31395,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R404A,20.0,27,,,16975,20330,24845,29700,34835,40640,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R404A,20.0,32,,,16320,19550,23890,28560,33050,38560,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R404A,20.0,38,,,15015,17965,21930,26190,30275,35245,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2000,Stream Copeland Open,380-420/3/50,R404A,20.0,43,,,13805,16540,20185,24020,27795,32430,,,,,,4MM-20X-AWM,,78.0,39.0,175.0,3530.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,420.0,69.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R134a,22.0,27,,,,,,,24575,30485,36805,44495,52400,63980,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R134a,22.0,32,,,,,,,23560,29230,35290,42660,50290,61400,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R134a,22.0,38,,,,,,,21605,26805,32345,39090,46080,56255,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R134a,22.0,43,,,,,,,20685,25665,30950,37415,44055,53785,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R449A,22.0,27,,,16025,20635,25990,31500,38165,45690,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R449A,22.0,32,,,15410,19840,24990,30290,36210,43350,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R449A,22.0,38,,,14175,18235,22940,27775,33170,39620,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R449A,22.0,43,,,13035,16785,21115,25475,30455,36455,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R404A,22.0,27,,,19065,22785,27830,32845,39470,46440,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R404A,22.0,32,,,18330,21910,26760,31580,37450,44060,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R404A,22.0,38,,,16865,20135,24565,28960,34305,40270,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2200,Stream Copeland Open,380-420/3/50,R404A,22.0,43,,,15505,18535,22610,26560,31495,37055,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,3960.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R134a,25.0,27,,,,,,,26515,33105,40750,48790,58560,71740,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R134a,25.0,32,,,,,,,25420,31740,39070,46780,56200,68850,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R134a,25.0,38,,,,,,,23310,29105,35810,42865,51495,63080,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R134a,25.0,43,,,,,,,22320,27870,34265,41025,49230,60315,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R449A,25.0,27,,,16825,21745,27030,33415,40380,48380,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R449A,25.0,32,,,16180,20910,25990,32130,38310,45900,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R449A,25.0,38,,,14885,19215,23860,29465,35090,41955,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R449A,25.0,43,,,13690,17690,21960,27020,32220,38600,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R404A,25.0,27,,,20500,25075,30110,36350,42855,51500,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R404A,25.0,32,,,19710,24110,28950,34950,40660,48860,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R404A,25.0,38,,,18135,22155,26575,32050,37245,44660,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL2500,Stream Copeland Open,380-420/3/50,R404A,25.0,43,,,16675,20395,24465,29395,34195,41090,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,4185.0,962.0,4.4,36.3,1-1/8@quote,2-1/8@quote,430.0,70.0,CSCL1500-CSCL2000-CSCL2200-CSCL2500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R134a,30.0,27,,,,,,,32550,40450,49635,60110,70980,85560,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R134a,30.0,32,,,,,,,31210,38780,47590,57630,68120,82110,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R134a,30.0,38,,,,,,,28620,35560,43615,52805,62420,75230,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R134a,30.0,43,,,,,,,27400,34050,41735,50540,59675,71930,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R449A,30.0,27,,,20355,26415,33165,40635,49515,57905,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R449A,30.0,32,,,19570,25400,31890,39070,46980,54940,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R449A,30.0,38,,,18005,23345,29275,35825,43035,50215,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R449A,30.0,43,,,16555,21490,26945,32860,39510,46205,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R404A,30.0,27,,,25420,30515,37355,44980,54185,62565,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R404A,30.0,32,,,24440,29340,35920,43250,51410,59360,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R404A,30.0,38,,,22485,26965,32975,39660,47090,54255,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3000,Stream Copeland Open,380-420/3/50,R404A,30.0,43,,,20675,24820,30350,36375,43235,49920,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R134a,35.0,27,,,,,,,36255,45045,54215,65530,78225,95335,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R134a,35.0,32,,,,,,,34760,43190,51980,62830,75070,91490,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R134a,35.0,38,,,,,,,31875,39605,47640,57570,68785,83825,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R134a,35.0,43,,,,,,,30520,37920,45585,55100,65760,80145,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R449A,35.0,27,,,22640,28830,36235,44450,53300,63220,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R449A,35.0,32,,,21770,27720,34840,42740,50570,59980,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R449A,35.0,38,,,20030,25475,31985,39195,46320,54820,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R449A,35.0,43,,,18415,23450,29440,35945,42530,50445,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R404A,35.0,27,,,28215,33645,41140,48515,57190,70310,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R404A,35.0,32,,,27130,32350,39560,46650,54260,66710,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R404A,35.0,38,,,24960,29730,36315,42780,49700,60975,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL3500,Stream Copeland Open,380-420/3/50,R404A,35.0,43,,,22950,27370,33430,39235,45635,56105,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCL3000-CSCL3500.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R134a,40.0,27,,,,,,,40425,50065,61255,73105,87520,105545,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R134a,40.0,32,,,,,,,38760,48000,58730,70090,83990,101290,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R134a,40.0,38,,,,,,,35545,44015,53825,64225,76960,92800,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R134a,40.0,43,,,,,,,34030,42145,51505,61470,73575,88730,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R449A,40.0,27,,,24150,31845,40780,50160,62610,74655,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R449A,40.0,32,,,23220,30620,39210,48230,59400,70830,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R449A,40.0,38,,,21360,28140,35995,44225,54410,64740,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R449A,40.0,43,,,19645,25905,33130,40560,49955,59570,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R404A,40.0,27,,,31845,38315,46975,56755,67150,79230,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R404A,40.0,32,,,30620,36840,45170,54570,63710,75170,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R404A,40.0,38,,,28170,33855,41465,50040,58360,68705,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCL4000,Stream Copeland Open,380-420/3/50,R404A,40.0,43,,,25905,31165,38170,45895,53580,63220,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,6970.0,1840.0,4.6,90.5,1-1/8@quote,2-5/8@quote,600.0,74.0,CSCL4000.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R407F,22.0,27,,,,,17775,22360,28340,34875,42140,50985,59360,72065,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,70.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R407F,22.0,32,,,,,17090,21500,26890,33090,39980,47920,55790,67730,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R407F,22.0,38,,,,,15690,19715,24630,30245,36500,43705,50880,61700,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R407F,22.0,43,,,,,14440,18080,22615,27830,33305,39915,46475,56420,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R449A,22.0,27,,,,14985,18500,22890,28795,35265,42675,50860,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R449A,22.0,32,,,,14410,17790,22010,27320,33460,40490,47800,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R449A,22.0,38,,,,13245,16330,20185,25025,30580,36965,43595,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R449A,22.0,43,,,,12190,15035,18510,22975,28140,33730,39815,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R404A,22.0,27,,,12915,16225,20615,25035,31010,36615,42675,49860,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R404A,22.0,32,,,12420,15600,19820,24070,29420,34740,40490,46860,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R404A,22.0,38,,,11425,14335,18195,22070,26950,31750,36965,42735,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2200,Stream Copeland Open,380-420/3/50,R404A,22.0,43,,,10505,13200,16750,20245,24740,29215,33730,39035,,,,4MA-22X-AWM,,62.0,36.3,175.0,4185.0,962.0,4.4,36.3,1-1/8@quote,1-5/8@quote,430.0,7.0,CSCM2200.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R407F,25.0,27,,,,,21110,26520,33540,41825,50570,60040,71065,83460,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R407F,25.0,32,,,,,20300,25500,31820,39680,47980,56430,66790,78440,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R407F,25.0,38,,,,,18635,23385,29145,36270,43805,51465,60910,71460,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R407F,25.0,43,,,,,17155,21445,26760,33370,39965,47005,55635,65340,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R449A,25.0,27,,,,17480,21955,27050,33655,41410,49475,59150,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R449A,25.0,32,,,,16810,21110,26010,31930,39290,46940,55590,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R449A,25.0,38,,,,15450,19380,23850,29250,35910,42855,50700,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R449A,25.0,43,,,,14220,17840,21875,26855,33045,39100,46305,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R404A,25.0,27,,,14995,19145,24255,29700,36880,43775,51370,60295,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R404A,25.0,32,,,14420,18410,23320,28560,34990,41530,48740,56670,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R404A,25.0,38,,,13265,16920,21410,26190,32050,37960,44500,51685,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM2500,Stream Copeland Open,380-420/3/50,R404A,25.0,43,,,12200,15575,19705,24020,29425,34925,40600,47205,,,,4MH-25X-AWM,,71.0,41.6,199.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R407F,30.0,27,,,,,23190,29005,36530,44635,53755,64660,75095,90725,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R407F,30.0,32,,,,,22300,27890,34660,42350,51000,60770,70580,85270,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R407F,30.0,38,,,,,20470,25575,31750,38710,46565,55420,64370,77680,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R407F,30.0,43,,,,,18845,23455,29150,35615,42485,50620,58795,71030,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R449A,30.0,27,,,,19915,24650,30255,37605,45405,54185,64595,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R449A,30.0,32,,,,19150,23700,29090,35680,43080,51410,60710,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R449A,30.0,38,,,,17600,21755,26675,32685,39375,46935,55370,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R449A,30.0,43,,,,16200,20025,24465,30005,36230,42825,50570,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R404A,30.0,27,,,17430,21765,27395,33095,40665,47735,55470,64425,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R404A,30.0,32,,,16760,20930,26340,31820,38580,45290,52630,60550,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R404A,30.0,38,,,15420,19235,24180,29180,35340,41395,48050,55220,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3000,Stream Copeland Open,380-420/3/50,R404A,30.0,43,,,14180,17705,22255,26760,32445,38090,43840,50440,,,,4MI-30X-AWM,,78.0,46.6,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,580.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R407F,33.0,27,,,,,25710,32030,40145,48935,58825,69435,83235,100600,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R407F,33.0,32,,,,,24720,30800,38090,46430,55810,65260,78230,94550,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R407F,33.0,38,,,,,22695,28245,34890,42435,50955,59515,71345,86135,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R407F,33.0,43,,,,,20890,25905,32035,39050,46490,54360,65165,78760,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R449A,33.0,27,,,,21655,26685,32780,40685,49265,57930,69150,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R449A,33.0,32,,,,20820,25660,31520,38600,46740,54960,64990,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R449A,33.0,38,,,,19135,23555,28905,35360,42720,50180,59270,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R449A,33.0,43,,,,17615,21685,26510,32465,39310,45780,54135,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R404A,33.0,27,,,19040,23640,29745,36005,43500,51170,59625,69500,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R404A,33.0,32,,,18310,22730,28600,34620,41270,48550,56570,65320,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R404A,33.0,38,,,16845,20890,26255,31745,37805,44375,51650,59570,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3300,Stream Copeland Open,380-420/3/50,R404A,33.0,43,,,15490,19230,24165,29115,34710,40830,47125,54410,,,,4MJ-33X-AWM,,88.0,52.9,221.0,5760.0,1442.0,6.6,90.5,1-1/8@quote,2-1/8@quote,590.0,72.0,CSCM2500-CSCM3000-CSCM3300.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R407F,35.0,27,,,,,,36370,45440,55515,66865,80480,93440,113410,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R407F,35.0,32,,,,,,34970,43110,52670,63440,75640,87820,106590,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R407F,35.0,38,,,,,,32065,39490,48140,57920,68985,80095,97105,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R407F,35.0,43,,,,,,29410,36255,44295,52845,63010,73155,88790,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R449A,35.0,27,,,,24420,30515,37410,46575,56275,67300,79140,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R449A,35.0,32,,,,23480,29340,35970,44190,53390,63850,74380,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R449A,35.0,38,,,,21580,26935,32985,40480,48800,58295,67835,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R449A,35.0,43,,,,19865,24790,30250,37165,44900,53185,61960,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R404A,35.0,27,,,21425,26990,33905,41165,49780,59835,69880,80025,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R404A,35.0,32,,,20600,25950,32600,39580,47230,56770,66300,75210,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R404A,35.0,38,,,18950,23850,29925,36295,43265,51890,60530,68590,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM3500,Stream Copeland Open,380-420/3/50,R404A,35.0,43,,,17430,21955,27545,33285,39720,47745,55230,62650,,,,4MK-35X-AWM,,99.0,61.1,255.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,1-5/8@quote,580.0,74.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R407F,40.0,27,,,,,,43005,54185,66115,78335,94205,114495,138375,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R407F,40.0,32,,,,,,41350,51410,62730,74320,88540,107610,130050,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R407F,40.0,38,,,,,,37920,47090,57335,67855,80750,98140,118475,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R407F,40.0,43,,,,,,34775,43235,52755,61910,73755,89640,108330,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R449A,40.0,27,,,,29870,37025,44720,55325,66550,77690,92035,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R449A,40.0,32,,,,28720,35600,43000,52490,63140,73710,86500,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R449A,40.0,38,,,,26395,32680,39430,48080,57710,67295,78890,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R449A,40.0,43,,,,24295,30080,36165,44145,53100,61400,72055,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R404A,40.0,27,,,25180,31845,39355,47715,57750,68120,77945,92900,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R404A,40.0,32,,,24210,30620,37840,45880,54790,64630,73950,87310,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R404A,40.0,38,,,22275,28140,34735,42070,50190,59070,67515,79625,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4000,Stream Copeland Open,380-420/3/50,R404A,40.0,43,,,20480,25905,31975,38585,46080,54355,61600,72730,,,,6MI-40X-AWM,,120.0,71.4,304.0,6970.0,1840.0,4.6,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM3500-CSCM4000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R407F,45.0,27,,,,,,50105,63860,77840,93660,112325,132615,154980,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R407F,45.0,32,,,,,,48180,60590,73850,88860,105570,124640,145660,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R407F,45.0,38,,,,,,44180,55500,67500,81130,96280,113670,132695,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R407F,45.0,43,,,,,,40520,50955,62110,74020,87940,103825,121335,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R449A,45.0,27,,,,34155,42755,52425,65705,78935,93575,110700,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R449A,45.0,32,,,,32840,41110,50410,62340,74890,88780,104040,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R449A,45.0,38,,,,30180,37740,46225,57105,68450,81055,94885,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R449A,45.0,43,,,,27785,34740,42395,52430,62980,73955,86665,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R404A,45.0,27,,,29045,36900,46500,57605,69880,83940,97830,113955,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R404A,45.0,32,,,27930,35480,44760,55390,66300,79640,92820,107100,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R404A,45.0,38,,,25695,32605,41090,50795,60730,72790,84745,97675,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM4500,Stream Copeland Open,380-420/3/50,R404A,45.0,43,,,23630,30015,37820,46585,55760,66975,77320,89215,,,,6MJ-45X-AWM,,135.0,81.5,304.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R407F,50.0,27,,,,,,55245,70525,86155,103915,123285,145535,173100,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R407F,50.0,32,,,,,,53120,66910,81740,98590,115870,136780,162690,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R407F,50.0,38,,,,,,48710,61290,74710,90015,105675,124745,148210,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R407F,50.0,43,,,,,,44675,56270,68745,82125,96520,113940,135520,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R449A,50.0,27,,,,37430,46230,56690,71280,85880,102385,121880,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R449A,50.0,32,,,,35990,44450,54510,67630,81480,97140,114550,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R449A,50.0,38,,,,33075,40805,49985,61950,74475,88690,104470,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R449A,50.0,43,,,,30450,37560,45845,56875,68525,80290,95420,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R404A,50.0,27,,,32885,40860,51405,63365,76655,90285,105250,122745,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R404A,50.0,32,,,31620,39290,49430,60930,72730,85660,99860,115360,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R404A,50.0,38,,,29090,36110,45375,55875,66620,78295,91170,105210,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
CSCM5000,Stream Copeland Open,380-420/3/50,R404A,50.0,43,,,26750,33240,41770,51240,61165,72040,83185,96095,,,,6MK-50X-AWM,,153.0,92.9,393.0,11520.0,2884.0,13.2,90.5,1-3/8@quote,2-1/8@quote,780.0,76.0,CSCM4500-CSCM5000.jpg
SBS200,ZB Scroll Open,220-240/1/50,R134a,2.0,27,,,,,,,,1825,2450,3235,4330,5055,6095,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R134a,2.0,32,,,,,,,,1750,2350,3100,4150,4850,5850,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
