Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
SBS200,ZB Scroll Open,220-240/1/50,R134a,2.0,38,,,,,,,,1605,2155,2840,3805,4445,5360,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R134a,2.0,43,,,,,,,,1540,2065,2720,3635,4250,5125,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R449A,2.0,27,,,,,1825,2505,2940,3620,4410,5235,6240,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R449A,2.0,32,,,,,1750,2400,2820,3470,4230,5020,5990,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R449A,2.0,38,,,,,1605,2200,2585,3180,3875,4600,5490,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R449A,2.0,43,,,,,1540,2110,2480,3045,3710,4400,5245,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R404A,2.0,27,,,,,2345,2765,3325,3965,4675,5465,6230,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R404A,2.0,32,,,,,2250,2650,3190,3800,4480,5240,5980,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R404A,2.0,38,,,,,2065,2430,2925,3485,4105,4800,5480,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS200,ZB Scroll Open,220-240/1/50,R404A,2.0,43,,,,,1980,2330,2805,3335,3930,4590,5240,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,60.0,63.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R134a,2.5,27,,,,,,,,2440,3075,3755,4590,5625,6670,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R134a,2.5,32,,,,,,,,2340,2950,3600,4400,5400,6400,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R134a,2.5,38,,,,,,,,2145,2705,3300,4030,4945,5865,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R134a,2.5,43,,,,,,,,2060,2590,3155,3855,4730,5605,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R449A,2.5,27,,,,,2140,2950,3535,4330,5235,6205,7375,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R449A,2.5,32,,,,,2050,2830,3390,4150,5020,5950,7080,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R449A,2.5,38,,,,,1880,2595,3110,3805,4600,5450,6485,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R449A,2.5,43,,,,,1805,2490,2985,3645,4405,5210,6200,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R404A,2.5,27,,,,,2710,3255,3920,4685,5530,6475,7535,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R404A,2.5,32,,,,,2600,3120,3760,4490,5300,6210,7230,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R404A,2.5,38,,,,,2385,2860,3450,4115,4855,5690,6625,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS250,ZB Scroll Open,220-240/1/50,R404A,2.5,43,,,,,2290,2745,3310,3940,4650,5440,6335,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote F.Sw,3/4@quote F.Sw,65.0,64.0,SBS200-SBS250.jpg
SBS325,ZB Scroll Open,220-240/1/50,R134a,3.25,27,,,,,,,,3545,4380,5475,6520,7710,9170,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R134a,3.25,32,,,,,,,,3400,4200,5250,6250,7400,8800,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R134a,3.25,38,,,,,,,,3120,3850,4810,5725,6780,8065,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R134a,3.25,43,,,,,,,,2990,3690,4605,5475,6480,7710,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R449A,3.25,27,,,,,2755,3650,4465,5465,6600,7810,9150,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R449A,3.25,32,,,,,2640,3500,4280,5240,6330,7490,8780,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R449A,3.25,38,,,,,2420,3210,3925,4805,5800,6865,8045,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R449A,3.25,43,,,,,2325,3080,3765,4600,5550,6560,7690,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R404A,3.25,27,,,,,3410,4100,4935,5885,6830,8000,9140,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R404A,3.25,32,,,,,3270,3930,4730,5640,6550,7670,8770,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R404A,3.25,38,,,,,3000,3605,4335,5170,6005,7030,8035,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS325,ZB Scroll Open,220-240/1/50,R404A,3.25,43,,,,,2880,3460,4160,4950,5745,6720,7685,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,83.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R134a,3.5,27,,,,,,,,4170,5215,6155,7510,8805,10420,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R134a,3.5,32,,,,,,,,4000,5000,5900,7200,8450,10000,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R134a,3.5,38,,,,,,,,3670,4585,5405,6595,7740,9160,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R134a,3.5,43,,,,,,,,3520,4390,5175,6305,7400,8760,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R449A,3.5,27,,,,,2995,4170,5110,6185,7480,8855,10380,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R449A,3.5,32,,,,,2870,4000,4900,5930,7170,8490,9960,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R449A,3.5,38,,,,,2630,3670,4495,5440,6570,7780,9125,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R449A,3.5,43,,,,,2525,3520,4310,5205,6290,7435,8725,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R404A,3.5,27,,,,,3840,4505,5425,6455,7490,8780,10015,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R404A,3.5,32,,,,,3680,4320,5200,6190,7180,8420,9610,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R404A,3.5,38,,,,,3375,3960,4770,5675,6580,7715,8805,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS350,ZB Scroll Open,220-240/1/50,R404A,3.5,43,,,,,3240,3800,4575,5435,6295,7375,8420,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,84.0,58.0,SBS325-SB3S50.jpg
SBS400,ZB Scroll Open,220-240/1/50,R134a,4.0,27,,,,,,,,4800,6155,7300,8655,10315,11460,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R134a,4.0,32,,,,,,,,4600,5900,7000,8300,9900,11000,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R134a,4.0,38,,,,,,,,4220,5410,6415,7605,9070,10080,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R134a,4.0,43,,,,,,,,4050,5180,6140,7270,8670,9635,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R449A,4.0,27,,,,,3450,4860,5860,7115,8540,10075,11755,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R449A,4.0,32,,,,,3310,4660,5620,6820,8190,9660,11280,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R449A,4.0,38,,,,,3035,4275,5155,6255,7505,8850,10335,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R449A,4.0,43,,,,,2915,4100,4945,5990,7185,8460,9880,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R404A,4.0,27,,,,,4390,5280,6435,7730,9160,10565,12265,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R404A,4.0,32,,,,,4210,5060,6170,7410,8780,10130,11770,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R404A,4.0,38,,,,,3860,4640,5660,6795,8045,9280,10785,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS400,ZB Scroll Open,220-240/1/50,R404A,4.0,43,,,,,3705,4455,5430,6505,7700,8875,10310,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SBS400.jpg
SBS500,ZB Scroll Open,220-240/1/50,R134a,5.0,27,,,,,,,,5425,6935,8865,10535,12620,14955,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R134a,5.0,32,,,,,,,,5200,6650,8500,10100,12110,14350,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R134a,5.0,38,,,,,,,,4770,6100,7790,9255,11095,13145,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R134a,5.0,43,,,,,,,,4575,5840,7455,8850,10610,12570,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R449A,5.0,27,,,,,4900,6395,7675,9250,11150,13140,15380,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R449A,5.0,32,,,,,4700,6130,7360,8870,10690,12600,14760,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R449A,5.0,38,,,,,4310,5620,6750,8135,9795,11545,13525,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R449A,5.0,43,,,,,4135,5395,6475,7790,9375,11040,12930,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R404A,5.0,27,,,,,5425,6500,7960,9595,11210,13140,14985,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R404A,5.0,32,,,,,5200,6230,7630,9200,10750,12600,14380,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R404A,5.0,38,,,,,4770,5715,6995,8435,9850,11545,13175,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS500,ZB Scroll Open,220-240/1/50,R404A,5.0,43,,,,,4575,5480,6715,8080,9430,11040,12595,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1470.0,290.0,1.5,8.8,5/8@quote F. Sw,7/8@quote F. Sw,109.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R134a,5.5,27,,,,,,,,5735,7300,9230,10930,13090,15630,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R134a,5.5,32,,,,,,,,5500,7000,8850,10480,12560,15000,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R134a,5.5,38,,,,,,,,5045,6420,8110,9605,11505,13745,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R134a,5.5,43,,,,,,,,4840,6145,7760,9180,11005,13140,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R449A,5.5,27,,,,,5480,7310,8750,10560,12710,15090,17705,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R449A,5.5,32,,,,,5270,7030,8300,10020,12060,14180,16640,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R449A,5.5,38,,,,,4840,6445,7605,9160,11010,12930,15160,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R449A,5.5,43,,,,,4455,5910,6980,8425,10045,11810,13860,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R404A,5.5,27,,,,,6385,7540,9200,10960,12920,15035,17480,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R404A,5.5,32,,,,,6140,7250,8730,10400,12260,14130,16430,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R404A,5.5,38,,,,,5635,6650,7995,9505,11195,12885,14970,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SBS550,ZB Scroll Open,220-240/1/50,R404A,5.5,43,,,,,5190,6095,7340,8745,10215,11770,13685,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,113.0,65.0,SBS500-SBS550.jpg
SB400,ZB Scroll Open,380-420/3/50,R134a,4.0,27,,,,,,,,4800,6155,7300,8655,10315,11460,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R134a,4.0,32,,,,,,,,4600,5900,7000,8300,9900,11000,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R134a,4.0,38,,,,,,,,4220,5410,6415,7605,9070,10080,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R134a,4.0,43,,,,,,,,4050,5180,6140,7270,8670,9635,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R449A,4.0,27,,,,,3450,4860,5860,7115,8540,10075,11755,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R449A,4.0,32,,,,,3310,4660,5620,6820,8190,9660,11280,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R449A,4.0,38,,,,,3035,4275,5155,6255,7505,8850,10335,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R449A,4.0,43,,,,,2915,4100,4945,5990,7185,8460,9880,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R404A,4.0,27,,,,,4390,5280,6435,7730,9160,10565,12265,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R404A,4.0,32,,,,,4210,5060,6170,7410,8780,10130,11770,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R404A,4.0,38,,,,,3860,4640,5660,6795,8045,9280,10785,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB400,ZB Scroll Open,380-420/3/50,R404A,4.0,43,,,,,3705,4455,5430,6505,7700,8875,10310,,,ZB29KQE-TFD,,11.4,7.1,50.0,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,3/4@quote F.Sw,99.0,57.0,SB400.jpg
SB500,ZB Scroll Open,380-420/3/50,R134a,5.0,27,,,,,,,,5425,6935,8865,10535,12620,14955,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R134a,5.0,32,,,,,,,,5200,6650,8500,10100,12110,14350,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R134a,5.0,38,,,,,,,,4770,6100,7790,9255,11095,13145,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R134a,5.0,43,,,,,,,,4575,5840,7455,8850,10610,12570,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R449A,5.0,27,,,,,4900,6395,7675,9250,11150,13140,15380,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R449A,5.0,32,,,,,4700,6130,7360,8870,10690,12600,14760,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R449A,5.0,38,,,,,4310,5620,6750,8135,9795,11545,13525,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R449A,5.0,43,,,,,4135,5395,6475,7790,9375,11040,12930,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R404A,5.0,27,,,,,5425,6500,7960,9595,11210,13140,14985,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R404A,5.0,32,,,,,5200,6230,7630,9200,10750,12600,14380,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R404A,5.0,38,,,,,4770,5715,6995,8435,9850,11545,13175,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB500,ZB Scroll Open,380-420/3/50,R404A,5.0,43,,,,,4575,5480,6715,8080,9430,11040,12595,,,ZB38KQE-TFD,,14.4,9.0,65.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,109.0,58.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R134a,6.0,27,,,,,,,,6885,8555,10535,12725,15215,17715,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R134a,6.0,32,,,,,,,,6600,8200,10100,12200,14600,17000,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R134a,6.0,38,,,,,,,,6050,7520,9255,11180,13375,15575,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R134a,6.0,43,,,,,,,,5810,7200,8860,10685,12790,14890,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R449A,6.0,27,,,,,6520,7615,8865,10860,12880,15375,18025,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R449A,6.0,32,,,,,6250,7300,8500,10410,12350,14740,17300,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R449A,6.0,38,,,,,5730,6695,7795,9545,11320,13505,15850,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R449A,6.0,43,,,,,5500,6425,7480,9140,10830,12910,15155,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R404A,6.0,27,,,,,6675,7865,9470,11265,13100,15320,17515,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R404A,6.0,32,,,,,6400,7540,9080,10800,12560,14690,16810,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R404A,6.0,38,,,,,5870,6915,8325,9905,11510,13460,15400,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB600,ZB Scroll Open,380-420/3/50,R404A,6.0,43,,,,,5630,6635,7990,9480,11015,12870,14725,,,ZB45KQE-TFD,,17.1,9.1,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,114.0,61.0,SB500-SB600.jpg
SB650,ZB Scroll Open,380-420/3/50,R134a,6.5,27,,,,,,,,7655,9450,11390,13760,16275,18975,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R134a,6.5,32,,,,,,,,7340,9060,10920,13195,15620,18210,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R134a,6.5,38,,,,,,,,6730,8310,10010,12090,14310,16685,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R134a,6.5,43,,,,,,,,6460,7955,9575,11560,13685,15950,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R449A,6.5,27,,,,,7455,8615,10180,12455,14820,17430,20425,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R449A,6.5,32,,,,,7150,8260,9760,11940,14210,16710,19600,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R449A,6.5,38,,,,,6555,7575,8950,10950,13025,15310,17960,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R449A,6.5,43,,,,,6290,7270,8590,10485,12460,14640,17170,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R404A,6.5,27,,,,,7695,9105,10940,12820,15105,17395,20225,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R404A,6.5,32,,,,,7380,8730,10490,12290,14480,16680,19410,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R404A,6.5,38,,,,,6765,8005,9620,11270,13270,15285,17785,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB650,ZB Scroll Open,380-420/3/50,R404A,6.5,43,,,,,6495,7680,9230,10790,12700,14610,17005,,,ZB48KQE-TFD,,18.8,13.6,101.0,1670.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,123.0,62.0,SB650.jpg
SB800,ZB Scroll Open,380-420/3/50,R134a,8.0,27,,,,,,,,8425,10355,12525,15110,18120,22100,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R134a,8.0,32,,,,,,,,8080,9930,12010,14485,17390,21210,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R134a,8.0,38,,,,,,,,7410,9105,11005,13275,15935,19435,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R134a,8.0,43,,,,,,,,7110,8720,10535,12690,15235,18580,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R449A,8.0,27,,,,,8555,9910,11555,14110,16740,19650,22915,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R449A,8.0,32,,,,,8200,9500,11080,13530,16050,18840,21990,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R449A,8.0,38,,,,,7520,8710,10160,12405,14710,17265,20145,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R449A,8.0,43,,,,,7215,8360,9750,11880,14075,16505,19265,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R404A,8.0,27,,,,,8790,10355,12420,14770,17085,19600,22280,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R404A,8.0,32,,,,,8430,9930,11910,14160,16380,18790,21380,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R404A,8.0,38,,,,,7730,9105,10920,12985,15010,17215,19590,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB800,ZB Scroll Open,380-420/3/50,R404A,8.0,43,,,,,7420,8740,10480,12430,14365,16460,18730,,,ZB58KQE-TFD,,22.1,16.4,95.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,166.0,62.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R134a,9.0,27,,,,,,,,10095,12495,15395,18635,22165,25020,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R134a,9.0,32,,,,,,,,9680,11980,14760,17865,21270,24010,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R134a,9.0,38,,,,,,,,8875,10985,13530,16370,19490,22000,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R134a,9.0,43,,,,,,,,8520,10520,12945,15650,18635,21035,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R449A,9.0,27,,,,,9950,11170,13850,15915,19045,22455,26225,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R449A,9.0,32,,,,,9540,10710,13280,15260,18260,21530,25170,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R449A,9.0,38,,,,,8750,9820,12180,13995,16735,19730,23060,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R449A,9.0,43,,,,,8395,9425,11685,13400,16015,18860,22050,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R404A,9.0,27,,,,,10200,12080,14550,17010,20025,22975,26165,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R404A,9.0,32,,,,,9780,11580,13950,16310,19200,22030,25110,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R404A,9.0,38,,,,,8970,10620,12790,14955,17595,20185,23005,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB900,ZB Scroll Open,380-420/3/50,R404A,9.0,43,,,,,8605,10190,12275,14320,16840,19300,21995,,,ZB66KQE-TFD,,25.7,17.5,111.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,193.0,63.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R134a,10.0,27,,,,,,,,11715,14485,17785,21355,25645,29260,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R134a,10.0,32,,,,,,,,11230,13890,17050,20475,24610,28080,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R134a,10.0,38,,,,,,,,10300,12735,15625,18760,22550,25725,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R134a,10.0,43,,,,,,,,9880,12195,14955,17935,21560,24600,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R449A,10.0,27,,,,,11525,13215,16335,18825,22530,26660,31105,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R449A,10.0,32,,,,,11050,12670,15660,18050,21600,25560,29850,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R449A,10.0,38,,,,,10135,11620,14360,16550,19795,23420,27350,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R449A,10.0,43,,,,,9725,11150,13780,15850,18945,22390,26150,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R404A,10.0,27,,,,,11690,13935,16625,19910,23570,27085,30800,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R404A,10.0,32,,,,,11210,13360,15940,19090,22600,25970,29560,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R404A,10.0,38,,,,,10280,12250,14615,17505,20715,23795,27085,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB800-SB900-SB1000.jpg
SB1000,ZB Scroll Open,380-420/3/50,R404A,10.0,43,,,,,9865,11755,14025,16760,19820,22750,25895,,,ZB76KQE-TFD,,28.8,20.0,118.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,198.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R134a,12.0,27,,,,,,,,12640,15405,19940,23745,28355,33355,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R134a,12.0,32,,,,,,,,12120,14770,19120,22765,27210,32010,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R134a,12.0,38,,,,,,,,11115,13545,17525,20860,24930,29330,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R134a,12.0,43,,,,,,,,10665,12970,16770,19940,23835,28040,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R449A,12.0,27,,,,,13505,15155,18265,21800,26075,31415,36420,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R449A,12.0,32,,,,,12950,14530,17510,20900,25000,30120,34950,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R449A,12.0,38,,,,,11875,13325,16055,19165,22915,27600,32020,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R449A,12.0,43,,,,,11395,12785,15410,18350,21925,26385,30615,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R404A,12.0,27,,,,,13665,15695,18460,21980,26025,30825,35610,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R404A,12.0,32,,,,,13100,15050,17700,21075,24950,29555,34175,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R404A,12.0,38,,,,,12015,13800,16230,19325,22865,27080,31310,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1200,ZB Scroll Open,380-420/3/50,R404A,12.0,43,,,,,11530,13245,15575,18505,21880,25890,29935,,,ZB88KQE-TFD,,33.2,22.3,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,226.0,64.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R134a,13.0,27,,,,,,,,14360,17805,21860,26225,31145,36460,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R134a,13.0,32,,,,,,,,13770,17070,20960,25145,29890,34990,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R134a,13.0,38,,,,,,,,12625,15655,19210,23040,27385,32060,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R134a,13.0,43,,,,,,,,12120,14985,18380,22025,26185,30650,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R449A,13.0,27,,,,,14820,16210,19825,22705,27235,32040,37285,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R449A,13.0,32,,,,,14210,15540,19010,21770,26110,30720,35780,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R449A,13.0,38,,,,,13030,14250,17430,19965,23930,28150,32780,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R449A,13.0,43,,,,,12505,13675,16730,19115,22900,26910,31345,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R404A,13.0,27,,,,,14925,18440,21380,24280,28725,32915,37365,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R404A,13.0,32,,,,,14310,17680,20500,23280,27540,31560,35860,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R404A,13.0,38,,,,,13120,16215,18800,21350,25240,28920,32855,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1300,ZB Scroll Open,380-420/3/50,R404A,13.0,43,,,,,12595,15560,18040,20440,24155,27645,31415,,,ZB95KQE-TFD,,36.4,26.4,140.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,258.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R134a,15.0,27,,,,,,,,16770,20910,25460,30605,36690,43255,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R134a,15.0,32,,,,,,,,16080,20050,24410,29345,35210,41510,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R134a,15.0,38,,,,,,,,14745,18385,22370,26890,32260,38030,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R134a,15.0,43,,,,,,,,14150,17605,21410,25705,30845,36365,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R449A,15.0,27,,,,,16790,19015,23385,26430,32020,38175,44850,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R449A,15.0,32,,,,,16100,18230,22420,25340,30700,36600,43040,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R449A,15.0,38,,,,,14765,16715,20560,23235,28135,33535,39435,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R449A,15.0,43,,,,,14170,16040,19730,22250,26925,32060,37705,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R404A,15.0,27,,,,,17420,21025,24895,28400,33165,38300,43900,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R404A,15.0,32,,,,,16700,20160,23870,27230,31800,36720,42130,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R404A,15.0,38,,,,,15315,18485,21890,24970,29145,33645,38600,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SB1500,ZB Scroll Open,380-420/3/50,R404A,15.0,43,,,,,14695,17740,21005,23910,27890,32165,36905,,,ZB114KQE-TFD,,43.3,28.6,174.0,3610.0,940.0,4.0,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,275.0,67.0,SB1200-SB1300-SB1500.jpg
SK300,ZF Scroll Open,380-420/3/50,R449A,3.0,27,,1485,1935,2435,3045,3725,4565,5470,6420,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R449A,3.0,32,,1430,1860,2340,2930,3580,4330,5190,6090,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R449A,3.0,38,,1315,1710,2150,2690,3285,3965,4745,5560,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R449A,3.0,43,,1210,1575,1980,2475,3010,3640,4365,5075,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R404A,3.0,27,,1705,2165,2675,3285,3940,4765,5630,6515,7680,8765,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R404A,3.0,32,,1640,2080,2570,3160,3790,4520,5340,6180,7220,8240,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R404A,3.0,38,,1510,1915,2360,2900,3475,4140,4880,5640,6585,7505,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK300,ZF Scroll Open,380-420/3/50,R404A,3.0,43,,1385,1760,2175,2670,3185,3800,4490,5150,6015,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,62.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R449A,3.5,27,,1880,2400,3025,3735,4545,5545,6545,7685,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R449A,3.5,32,,1810,2310,2910,3590,4370,5260,6210,7290,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R449A,3.5,38,,1665,2125,2675,3295,4005,4820,5675,6655,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R449A,3.5,43,,1530,1955,2460,3035,3675,4425,5225,6075,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R404A,3.5,27,,2155,2650,3305,4005,4785,5745,6680,7715,8940,10215,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R404A,3.5,32,,2070,2550,3180,3850,4600,5450,6340,7320,8400,9600,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R404A,3.5,38,,1905,2345,2920,3535,4220,4990,5795,6685,7660,8745,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK350,ZF Scroll Open,380-420/3/50,R404A,3.5,43,,1750,2155,2690,3255,3870,4585,5330,6100,6995,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1460.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,64.0,61.0,SK300-SK350.jpg
SK400,ZF Scroll Open,380-420/3/50,R449A,4.0,27,,2120,2775,3515,4380,5365,6590,7885,9245,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R449A,4.0,32,,2040,2670,3380,4210,5160,6250,7480,8770,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R449A,4.0,38,,1875,2455,3105,3865,4730,5725,6835,8005,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R449A,4.0,43,,1725,2260,2860,3555,4340,5255,6290,7305,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R404A,4.0,27,,2435,3110,3850,4710,5670,6860,8105,9350,10820,12290,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R404A,4.0,32,,2340,2990,3700,4530,5450,6510,7690,8870,10170,11550,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R404A,4.0,38,,2155,2750,3400,4160,5000,5965,7030,8100,9275,10520,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK400,ZF Scroll Open,380-420/3/50,R404A,4.0,43,,1980,2530,3130,3830,4585,5475,6465,7390,8470,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1510.0,290.0,1.5,6.2,1/2@quote F.Sw,7/8@quote F.Sw,83.0,61.0,SK400.jpg
SK500,ZF Scroll Open,380-420/3/50,R449A,5.0,27,,2640,3380,4265,5345,6550,7935,9520,11160,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R449A,5.0,32,,2540,3250,4100,5140,6300,7530,9030,10590,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R449A,5.0,38,,2335,2990,3770,4720,5775,6895,8255,9670,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R449A,5.0,43,,2150,2750,3470,4345,5300,6335,7595,8820,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R404A,5.0,27,,3025,3785,4660,5750,6820,8240,9740,11215,12960,14725,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R404A,5.0,32,,2910,3640,4480,5530,6560,7820,9240,10640,12180,13840,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R404A,5.0,38,,2675,3350,4115,5075,6015,7165,8445,9715,11110,12610,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK500,ZF Scroll Open,380-420/3/50,R404A,5.0,43,,2460,3080,3790,4675,5515,6575,7770,8865,10145,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1470.0,290.0,1.5,8.8,5/8@quote F.Sw,7/8@quote F.Sw,96.0,62.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R449A,6.0,27,,3060,4025,5075,6280,7655,9380,11225,13185,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R449A,6.0,32,,2940,3870,4880,6040,7360,8900,10650,12510,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R449A,6.0,38,,2705,3560,4485,5545,6750,8150,9735,11420,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R449A,6.0,43,,2485,3275,4130,5105,6190,7485,8955,10420,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
