Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
SK600,ZF Scroll Open,380-420/3/50,R404A,6.0,27,,3545,4495,5545,6730,8070,9730,11510,13280,15415,17650,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R404A,6.0,32,,3410,4320,5330,6470,7760,9230,10920,12600,14490,16590,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R404A,6.0,38,,3135,3975,4900,5940,7115,8455,9980,11505,13215,15115,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK600,ZF Scroll Open,380-420/3/50,R404A,6.0,43,,2885,3655,4510,5465,6525,7760,9185,10495,12070,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1550.0,520.0,3.0,8.8,5/8@quote F.Sw,7/8@quote F.Sw,97.0,66.0,SK500-SK600.jpg
SK750,ZF Scroll Open,380-420/3/50,R449A,7.5,27,,3985,5140,6450,7975,9785,11900,14280,16865,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R449A,7.5,32,,3830,4940,6200,7670,9410,11290,13550,16000,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R449A,7.5,38,,3525,4545,5700,7040,8630,10340,12385,14610,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R449A,7.5,43,,3240,4180,5245,6480,7915,9495,11395,13330,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R404A,7.5,27,,4620,5760,7070,8590,10340,12340,14650,16990,19750,22460,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R404A,7.5,32,,4440,5540,6800,8260,9940,11710,13900,16120,18560,21110,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R404A,7.5,38,,4085,5095,6250,7585,9115,10725,12705,14720,16925,19230,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK750,ZF Scroll Open,380-420/3/50,R404A,7.5,43,,3755,4685,5755,6980,8360,9850,11690,13430,15460,,,,ZF25KQE-TFD,,21.9,13.7,102.0,2550.0,940.0,4.0,10.4,7/8@quote F.Sw,1-1/8@quote F.Sw,174.0,67.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R449A,10.0,27,,5170,6760,8530,10620,12980,15970,18950,22290,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R449A,10.0,32,,4970,6500,8200,10210,12480,15150,17980,21150,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R449A,10.0,38,,4570,5980,7535,9375,11445,13875,16435,19310,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R449A,10.0,43,,4205,5500,6935,8625,10495,12740,15120,17620,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R404A,10.0,27,,5905,7570,9360,11410,13770,16410,19395,22490,26045,29760,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R404A,10.0,32,,5680,7280,9000,10970,13240,15570,18400,21340,24480,27970,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R404A,10.0,38,,5225,6700,8270,10070,12140,14260,16820,19485,22325,25480,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1000,ZF Scroll Open,380-420/3/50,R404A,10.0,43,,4805,6160,7615,9270,11135,13095,15475,17775,20390,,,,ZF34KQE-TFD,,29.1,25.0,100.0,2360.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,188.0,69.0,SK750-SK1000.jpg
SK1300,ZF Scroll Open,380-420/3/50,R449A,13.0,27,,6345,8185,10285,12740,15600,18910,22345,26235,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R449A,13.0,32,,6100,7870,9890,12250,15000,17940,21200,24890,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R449A,13.0,38,,5610,7240,9090,11245,13755,16435,19375,22725,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R449A,13.0,43,,5160,6660,8365,10350,12615,15090,17830,20735,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R404A,13.0,27,,7455,9310,11460,13925,16765,20320,23675,27415,32430,36400,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R404A,13.0,32,,7170,8950,11020,13390,16120,19280,22460,26010,30480,34210,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R404A,13.0,38,,6595,8235,10125,12290,14780,17660,20530,23745,27800,31165,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1300,ZF Scroll Open,380-420/3/50,R404A,13.0,43,,6065,7570,9325,11315,13555,16215,18890,21665,25390,,,,ZF41KQE-TFD,,35.3,29.0,118.0,2950.0,940.0,4.0,10.4,7/8@quote F.Sw,1-3/8@quote F.Sw,235.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R449A,15.0,27,,7830,10015,12585,15610,19200,23305,27995,33000,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R449A,15.0,32,,7530,9630,12100,15010,18460,22110,26560,31310,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R449A,15.0,38,,6930,8860,11120,13780,16930,20255,24275,28585,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R449A,15.0,43,,6370,8145,10235,12685,15525,18595,22335,26080,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R404A,15.0,27,,8965,11190,13780,16785,20205,24105,28530,33115,37835,43520,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R404A,15.0,32,,8620,10760,13250,16140,19430,22870,27070,31420,35560,40900,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R404A,15.0,38,,7930,9900,12175,14815,17815,20950,24740,28685,32430,37260,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
SK1500,ZF Scroll Open,380-420/3/50,R404A,15.0,43,,7295,9105,11210,13640,16340,19235,22765,26175,29620,,,,ZF49KQE-TFD,,42.4,30.0,139.0,3770.0,962.0,4.4,20.0,7/8@quote F.Sw,1-5/8@quote F.Sw,270.0,69.0,SK1300-SK1500.jpg
PEMS100,Embraco PattonPak,220-240/1/50,R404A,1.0,27,,,,,,,1550,1950,2370,2765,3140,,,NJ9226GK,21.7,,5.5,27.5,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS100,Embraco PattonPak,220-240/1/50,R404A,1.0,32,,,,,,,1470,1850,2250,2600,2950,,,NJ9226GK,21.7,,5.5,27.5,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS100,Embraco PattonPak,220-240/1/50,R404A,1.0,38,,,,,,,1345,1690,2055,2370,2685,,,NJ9226GK,21.7,,5.5,27.5,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS100,Embraco PattonPak,220-240/1/50,R404A,1.0,43,,,,,,,1235,1555,1875,2165,2455,,,NJ9226GK,21.7,,5.5,27.5,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS125,Embraco PattonPak,220-240/1/50,R404A,1.3,27,,,,,,,1920,2455,2950,3510,4045,,,NJ9232GK,26.2,,7.6,40.0,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS125,Embraco PattonPak,220-240/1/50,R404A,1.3,32,,,,,,,1820,2330,2800,3300,3800,,,NJ9232GK,26.2,,7.6,40.0,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS125,Embraco PattonPak,220-240/1/50,R404A,1.3,38,,,,,,,1665,2130,2555,3010,3460,,,NJ9232GK,26.2,,7.6,40.0,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS125,Embraco PattonPak,220-240/1/50,R404A,1.3,43,,,,,,,1530,1960,2330,2750,3165,,,NJ9232GK,26.2,,7.6,40.0,1048.0,145.0,0.7,3.7,1/4@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS150,Embraco PattonPak,220-240/1/50,R404A,1.5,27,,,,,,,2425,3005,3480,4095,4575,,,NJ9238GK,32.7,,9.0,43.0,1007.0,145.0,0.7,3.7,3/8@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS150,Embraco PattonPak,220-240/1/50,R404A,1.5,32,,,,,,,2300,2850,3300,3850,4300,,,NJ9238GK,32.7,,9.0,43.0,1007.0,145.0,0.7,3.7,3/8@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS150,Embraco PattonPak,220-240/1/50,R404A,1.5,38,,,,,,,2105,2605,3015,3510,3915,,,NJ9238GK,32.7,,9.0,43.0,1007.0,145.0,0.7,3.7,3/8@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PEMS150,Embraco PattonPak,220-240/1/50,R404A,1.5,43,,,,,,,1935,2395,2750,3205,3580,,,NJ9238GK,32.7,,9.0,43.0,1007.0,145.0,0.7,3.7,3/8@quote,5/8@quote,72.0,56.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R134a,1.8,27,,,,,,,1230,1625,2180,2910,3555,4325,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R134a,1.8,32,,,,,,,1180,1560,2090,2790,3410,4150,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R134a,1.8,38,,,,,,,1080,1430,1915,2555,3125,3800,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R134a,1.8,43,,,,,,,1040,1370,1835,2445,2985,3635,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R404A,1.8,27,,,,655,1145,1665,2160,2720,3320,4075,,,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R404A,1.8,32,,,,630,1100,1600,2050,2580,3150,3830,,,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R404A,1.8,38,,,,580,1010,1465,1880,2360,2875,3495,,,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS175,CS Copeland PattonPak,220-240/1/50,R404A,1.8,43,,,,535,930,1345,1725,2170,2625,3190,,,,CS10K6E-PFJ,38.1,,10.1,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,57.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R134a,2.0,27,,,,,,,1355,1910,2505,3285,4115,5085,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R134a,2.0,32,,,,,,,1300,1830,2400,3150,3950,4880,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R134a,2.0,38,,,,,,,1190,1680,2200,2885,3620,4470,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R134a,2.0,43,,,,,,,1145,1605,2105,2760,3460,4275,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R404A,2.0,27,,,,900,1455,2030,2645,3265,3940,4840,,,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R404A,2.0,32,,,,865,1400,1950,2510,3100,3740,4550,,,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R404A,2.0,38,,,,795,1285,1790,2300,2835,3415,4150,,,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS200,CS Copeland PattonPak,220-240/1/50,R404A,2.0,43,,,,730,1185,1640,2110,2605,3115,3790,,,,CS12K6E-PFJ,44.4,,10.9,55.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R134a,2.25,27,,,,,,,1615,2230,2920,3840,4825,5940,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R134a,2.25,32,,,,,,,1550,2140,2800,3680,4630,5700,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R134a,2.25,38,,,,,,,1420,1960,2565,3370,4240,5220,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R134a,2.25,43,,,,,,,1365,1880,2455,3225,4055,4995,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R404A,2.25,27,,,,1050,1820,2445,3130,3795,4480,5535,,,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R404A,2.25,32,,,,1010,1750,2350,2970,3600,4250,5200,,,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R404A,2.25,38,,,,930,1605,2155,2720,3290,3880,4740,,,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS225,CS Copeland PattonPak,220-240/1/50,R404A,2.25,43,,,,855,1480,1975,2500,3030,3540,4330,,,,CS14K6E-PFJ,48.6,,12.5,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R134a,2.25,27,,,,,,,1615,2230,2920,3840,4825,5940,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R134a,2.25,32,,,,,,,1550,2140,2800,3680,4630,5700,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R134a,2.25,38,,,,,,,1420,1960,2565,3370,4240,5220,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R134a,2.25,43,,,,,,,1365,1880,2455,3225,4055,4995,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R404A,2.25,27,,,,1050,1820,2445,3130,3795,4480,5535,,,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R404A,2.25,32,,,,1010,1750,2350,2970,3600,4250,5200,,,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R404A,2.25,38,,,,930,1605,2155,2720,3290,3880,4740,,,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCC225,CS Copeland PattonPak,380-420/3/50,R404A,2.25,43,,,,855,1480,1975,2500,3030,3540,4330,,,,CS14K6E-TFD,48.6,,4.7,28.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,82.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R134a,2.75,27,,,,,,,2190,3025,4015,5110,6585,7765,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R134a,2.75,32,,,,,,,2100,2900,3850,4900,6320,7450,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R134a,2.75,38,,,,,,,1925,2660,3530,4490,5790,6825,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R134a,2.75,43,,,,,,,1850,2545,3375,4290,5535,6525,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R404A,2.75,27,,,,1520,2290,3015,4005,5060,6125,7235,,,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R404A,2.75,32,,,,1460,2200,2900,3800,4800,5810,6800,,,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R404A,2.75,38,,,,1340,2020,2660,3480,4385,5305,6200,,,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCCS275,CS Copeland PattonPak,220-240/1/50,R404A,2.75,43,,,,1235,1860,2440,3195,4035,4840,5665,,,,CS18K6E-PFJ,61.4,,13.6,64.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R134a,2.75,27,,,,,,,2190,3025,4015,5110,6585,7765,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R134a,2.75,32,,,,,,,2100,2900,3850,4900,6320,7450,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R134a,2.75,38,,,,,,,1925,2660,3530,4490,5790,6825,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R134a,2.75,43,,,,,,,1850,2545,3375,4290,5535,6525,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R404A,2.75,27,,,,1520,2290,3015,4005,5060,6125,7235,,,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R404A,2.75,32,,,,1460,2200,2900,3800,4800,5810,6800,,,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R404A,2.75,38,,,,1340,2020,2660,3480,4385,5305,6200,,,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC275,CS Copeland PattonPak,380-420/3/50,R404A,2.75,43,,,,1235,1860,2440,3195,4035,4840,5665,,,,CS18K6E-TFD,61.4,,5.4,32.7,931.0,145.0,0.7,6.2,3/8@quote,3/4@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R134a,3.0,27,,,,,,,2690,3545,4525,5735,6990,8170,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R134a,3.0,32,,,,,,,2580,3400,4340,5500,6710,7840,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R134a,3.0,38,,,,,,,2365,3120,3980,5040,6150,7185,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R134a,3.0,43,,,,,,,2270,2985,3805,4820,5880,6870,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R404A,3.0,27,,,,2060,2755,3495,4405,5535,6640,8705,,,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R404A,3.0,32,,,,1980,2650,3360,4180,5250,6300,8180,,,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R404A,3.0,38,,,,1820,2435,3080,3830,4800,5750,7460,,,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC300,CS Copeland PattonPak,380-420/3/50,R404A,3.0,43,,,,1675,2240,2825,3515,4415,5250,6815,,,,CS20K6E-TFD,74.3,,8.2,40.0,889.0,145.0,0.7,6.2,1/2@quote,7/8@quote,84.0,58.0,PattonPak-Small.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R134a,4.0,27,,,,,,,3360,4535,5860,7510,9190,10835,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R134a,4.0,32,,,,,,,3220,4350,5620,7200,8820,10400,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R134a,4.0,38,,,,,,,2955,3990,5150,6595,8080,9530,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R134a,4.0,43,,,,,,,2835,3820,4930,6305,7725,9110,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R404A,4.0,27,,,,2295,3330,4470,5850,7165,8535,10950,,,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R404A,4.0,32,,,,2205,3200,4300,5550,6800,8100,10290,,,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R404A,4.0,38,,,,2025,2940,3945,5085,6215,7395,9385,,,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC400,CS Copeland PattonPak,380-420/3/50,R404A,4.0,43,,,,1865,2705,3615,4670,5720,6745,8570,,,,CS27K6E-TFD,92.4,,8.0,55.8,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,122.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R134a,5.0,27,,,,,,,4140,5425,6990,8865,10535,12130,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R134a,5.0,32,,,,,,,3970,5200,6700,8500,10110,11640,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R134a,5.0,38,,,,,,,3640,4770,6140,7790,9265,10665,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R134a,5.0,43,,,,,,,3495,4565,5875,7445,8855,10195,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R404A,5.0,27,,,,2910,4005,5355,6800,8445,10120,12770,,,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R404A,5.0,32,,,,2800,3850,5150,6450,8010,9600,12000,,,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R404A,5.0,38,,,,2575,3535,4725,5910,7320,8765,10945,,,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PCC500,CS Copeland PattonPak,380-420/3/50,R404A,5.0,43,,,,2370,3255,4330,5425,6735,7995,9995,,,,CS33K6E-TFD,106.2,,14.2,59.8,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,59.0,PattonPak-Medium.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R134a,2.0,27,,,,,,,,1835,2460,3235,4330,5055,6095,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R134a,2.0,32,,,,,,,,1760,2360,3100,4150,4850,5850,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R134a,2.0,38,,,,,,,,1615,2165,2840,3805,4445,5360,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R134a,2.0,43,,,,,,,,1550,2070,2720,3635,4250,5125,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R449A,2.0,27,,,,,1870,2495,2970,3655,4385,5340,6280,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R449A,2.0,32,,,,,1800,2400,2820,3470,4160,5020,5900,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R449A,2.0,38,,,,,1650,2200,2585,3170,3800,4580,5375,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R449A,2.0,43,,,,,1520,2020,2370,2920,3465,4180,4915,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R404A,2.0,27,,,,,2310,2755,3360,4005,4650,5490,6245,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R404A,2.0,32,,,,,2220,2650,3190,3800,4410,5160,5870,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R404A,2.0,38,,,,,2040,2430,2920,3475,4025,4705,5350,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS200,ZB Scroll PattonPak,220-240/1/50,R404A,2.0,43,,,,,1875,2230,2685,3195,3675,4300,4890,,,ZB15KQE-PFJ,,5.9,12.8,58.0,969.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R134a,2.5,27,,,,,,,,2440,3075,3755,4590,5625,6670,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R134a,2.5,32,,,,,,,,2340,2950,3600,4400,5400,6400,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R134a,2.5,38,,,,,,,,2145,2705,3300,4030,4945,5865,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R134a,2.5,43,,,,,,,,2060,2590,3155,3855,4730,5605,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R449A,2.5,27,,,,,2300,2900,3480,4270,5165,6170,7255,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R449A,2.5,32,,,,,2210,2790,3300,4050,4900,5800,6820,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R449A,2.5,38,,,,,2030,2560,3025,3700,4475,5290,6215,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R449A,2.5,43,,,,,1865,2345,2775,3405,4080,4830,5680,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R404A,2.5,27,,,,,2660,3205,3900,4650,5395,6385,7300,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R404A,2.5,32,,,,,2560,3080,3700,4410,5120,6000,6860,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R404A,2.5,38,,,,,2350,2825,3390,4030,4675,5470,6250,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS250,ZB Scroll PattonPak,220-240/1/50,R404A,2.5,43,,,,,2165,2590,3110,3710,4265,5000,5715,,,ZB19KQE-PFJ,,6.8,12.8,61.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R134a,3.3,27,,,,,,,,3545,4380,5475,6520,7710,9170,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R134a,3.3,32,,,,,,,,3400,4200,5250,6250,7400,8800,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R134a,3.3,38,,,,,,,,3120,3850,4810,5725,6780,8065,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R134a,3.3,43,,,,,,,,2990,3690,4605,5475,6480,7710,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R449A,3.3,27,,,,,2730,3590,4575,5585,6765,8170,9595,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R449A,3.3,32,,,,,2625,3450,4340,5300,6420,7680,9020,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R449A,3.3,38,,,,,2410,3165,3975,4845,5860,7005,8215,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R449A,3.3,43,,,,,2220,2900,3650,4455,5350,6395,7515,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R404A,3.3,27,,,,,3400,4150,5070,6040,7135,8300,9670,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R404A,3.3,32,,,,,3270,3990,4810,5730,6770,7800,9090,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R404A,3.3,38,,,,,3000,3660,4405,5235,6180,7115,8280,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS325,ZB Scroll PattonPak,220-240/1/50,R404A,3.3,43,,,,,2765,3355,4045,4820,5640,6495,7570,,,ZB21KQE-PFJ,,8.6,16.4,82.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,110.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R134a,3.5,27,,,,,,,,4170,5215,6155,7510,8805,10420,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R134a,3.5,32,,,,,,,,4000,5000,5900,7200,8450,10000,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R134a,3.5,38,,,,,,,,3670,4585,5405,6595,7740,9160,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R134a,3.5,43,,,,,,,,3520,4390,5175,6305,7400,8760,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R449A,3.5,27,,,,,2975,4370,5240,6410,7650,9150,10735,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R449A,3.5,32,,,,,2860,4200,4970,6080,7260,8600,10090,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R449A,3.5,38,,,,,2625,3850,4555,5555,6630,7845,9190,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R449A,3.5,43,,,,,2415,3530,4180,5115,6050,7165,8405,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R404A,3.5,27,,,,,3825,4575,5575,6640,7840,9130,10620,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R404A,3.5,32,,,,,3680,4400,5290,6300,7440,8580,9980,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R404A,3.5,38,,,,,3380,4035,4845,5760,6795,7825,9090,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS350,ZB Scroll PattonPak,220-240/1/50,R404A,3.5,43,,,,,3110,3700,4450,5300,6200,7145,8315,,,ZB26KQE-PFJ,,9.9,18.0,97.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R134a,4.0,27,,,,,,,,4800,6155,7300,8655,10315,11460,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R134a,4.0,32,,,,,,,,4600,5900,7000,8300,9900,11000,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R134a,4.0,38,,,,,,,,4220,5410,6415,7605,9070,10080,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R134a,4.0,43,,,,,,,,4050,5180,6140,7270,8670,9635,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R449A,4.0,27,,,,,3920,4960,5925,7105,8535,10160,11855,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R449A,4.0,32,,,,,3770,4770,5620,6740,8100,9550,11140,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R449A,4.0,38,,,,,3460,4375,5150,6160,7395,8710,10150,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R449A,4.0,43,,,,,3185,4010,4725,5670,6745,7955,9280,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R404A,4.0,27,,,,,4380,5260,6505,7675,9095,10585,12065,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R404A,4.0,32,,,,,4210,5060,6170,7280,8630,9950,11340,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R404A,4.0,38,,,,,3865,4640,5650,6655,7880,9075,10330,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS400,ZB Scroll PattonPak,220-240/1/50,R404A,4.0,43,,,,,3555,4255,5190,6120,7190,8290,9445,,,ZB29KQE-PFJ,,11.4,23.5,114.0,1859.0,290.0,1.4,6.2,1/2@quote,3/4@quote,114.0,57.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R134a,5.0,27,,,,,,,,5425,6935,8865,10535,12620,14955,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R134a,5.0,32,,,,,,,,5200,6650,8500,10100,12110,14350,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R134a,5.0,38,,,,,,,,4770,6100,7790,9255,11095,13145,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R134a,5.0,43,,,,,,,,4575,5840,7455,8850,10610,12570,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R449A,5.0,27,,,,,4910,6240,7535,9225,10960,13215,15290,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R449A,5.0,32,,,,,4720,6000,7150,8750,10400,12420,14370,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R449A,5.0,38,,,,,4335,5500,6550,8000,9495,11325,13090,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R449A,5.0,43,,,,,3990,5045,6015,7360,8665,10345,11970,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R404A,5.0,27,,,,,5305,6365,7895,9520,11130,12930,14760,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R404A,5.0,32,,,,,5100,6120,7490,9030,10560,12150,13870,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R404A,5.0,38,,,,,4680,5610,6860,8255,9640,11080,12635,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS500,ZB Scroll PattonPak,220-240/1/50,R404A,5.0,43,,,,,4310,5145,6300,7595,8795,10120,11555,,,ZB38KCE-PFJ,,14.4,32.3,142.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R134a,5.5,27,,,,,,,,5735,7300,9230,10930,13090,15630,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R134a,5.5,32,,,,,,,,5500,7000,8850,10480,12560,15000,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R134a,5.5,38,,,,,,,,5045,6420,8110,9605,11505,13745,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R134a,5.5,43,,,,,,,,4840,6145,7760,9180,11005,13140,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R449A,5.5,27,,,,,5285,6885,8620,10405,12530,14885,17460,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R449A,5.5,32,,,,,5080,6620,8180,9870,11890,13990,16410,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R449A,5.5,38,,,,,4665,6070,7495,9020,10855,12760,14950,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R449A,5.5,43,,,,,4295,5565,6880,8300,9905,11655,13670,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R404A,5.5,27,,,,,6290,7415,9045,10770,12700,14760,16855,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R404A,5.5,32,,,,,6050,7130,8580,10220,12050,13870,15840,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R404A,5.5,38,,,,,5555,6540,7860,9340,11000,12650,14430,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZBS550,ZB Scroll PattonPak,220-240/1/50,R404A,5.5,43,,,,,5110,5995,7215,8595,10040,11555,13195,,,ZB42KCE-PFJ,,16.2,35.7,150.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R134a,3.5,27,,,,,,,,4170,5215,6155,7510,8805,10420,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R134a,3.5,32,,,,,,,,4000,5000,5900,7200,8450,10000,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R134a,3.5,38,,,,,,,,3670,4585,5405,6595,7740,9160,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R134a,3.5,43,,,,,,,,3520,4390,5175,6305,7400,8760,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R449A,3.5,27,,,,,2975,4370,5240,6410,7650,9150,10735,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R449A,3.5,32,,,,,2860,4200,4970,6080,7260,8600,10090,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R449A,3.5,38,,,,,2625,3850,4555,5555,6630,7845,9190,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R449A,3.5,43,,,,,2415,3530,4180,5115,6050,7165,8405,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R404A,3.5,27,,,,,3825,4575,5575,6640,7840,9130,10620,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R404A,3.5,32,,,,,3680,4400,5290,6300,7440,8580,9980,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R404A,3.5,38,,,,,3380,4035,4845,5760,6795,7825,9090,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB350,ZB Scroll PattonPak,380-420/3/50,R404A,3.5,43,,,,,3110,3700,4450,5300,6200,7145,8315,,,ZB26KQE-TFD,,9.9,6.4,46.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,112.0,57.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R134a,4.0,27,,,,,,,,4800,6155,7300,8655,10315,11460,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R134a,4.0,32,,,,,,,,4600,5900,7000,8300,9900,11000,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R134a,4.0,38,,,,,,,,4220,5410,6415,7605,9070,10080,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R134a,4.0,43,,,,,,,,4050,5180,6140,7270,8670,9635,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R449A,4.0,27,,,,,3920,4960,5925,7105,8535,10160,11855,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R449A,4.0,32,,,,,3770,4770,5620,6740,8100,9550,11140,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R449A,4.0,38,,,,,3460,4375,5150,6160,7395,8710,10150,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R449A,4.0,43,,,,,3185,4010,4725,5670,6745,7955,9280,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R404A,4.0,27,,,,,4380,5260,6505,7675,9095,10585,12065,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R404A,4.0,32,,,,,4210,5060,6170,7280,8630,9950,11340,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R404A,4.0,38,,,,,3865,4640,5650,6655,7880,9075,10330,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB400,ZB Scroll PattonPak,380-420/3/50,R404A,4.0,43,,,,,3555,4255,5190,6120,7190,8290,9445,,,ZB29KQE-TFD,,11.4,7.1,50.0,1859.0,290.0,1.4,8.8,1/2@quote,3/4@quote,114.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R134a,5.0,27,,,,,,,,5425,6935,8865,10535,12620,14955,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R134a,5.0,32,,,,,,,,5200,6650,8500,10100,12110,14350,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R134a,5.0,38,,,,,,,,4770,6100,7790,9255,11095,13145,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R134a,5.0,43,,,,,,,,4575,5840,7455,8850,10610,12570,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R449A,5.0,27,,,,,4910,6240,7535,9225,10960,13215,15290,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R449A,5.0,32,,,,,4720,6000,7150,8750,10400,12420,14370,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R449A,5.0,38,,,,,4335,5500,6550,8000,9495,11325,13090,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R449A,5.0,43,,,,,3990,5045,6015,7360,8665,10345,11970,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R404A,5.0,27,,,,,5305,6365,7895,9520,11130,12930,14760,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R404A,5.0,32,,,,,5100,6120,7490,9030,10560,12150,13870,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R404A,5.0,38,,,,,4680,5610,6860,8255,9640,11080,12635,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB500,ZB Scroll PattonPak,380-420/3/50,R404A,5.0,43,,,,,4310,5145,6300,7595,8795,10120,11555,,,ZB38KQE-TFD,,14.4,9.0,65.5,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,122.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R134a,6.0,27,,,,,,,,6885,8555,10535,12725,15215,17715,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R134a,6.0,32,,,,,,,,6600,8200,10100,12200,14600,17000,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R134a,6.0,38,,,,,,,,6050,7520,9255,11180,13375,15575,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
