Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
PZB600,ZB Scroll PattonPak,380-420/3/50,R134a,6.0,43,,,,,,,,5810,7200,8860,10685,12790,14890,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R449A,6.0,27,,,,,6155,7480,8820,10815,12850,15270,17930,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R449A,6.0,32,,,,,5920,7190,8370,10260,12190,14350,16850,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R449A,6.0,38,,,,,5435,6595,7665,9380,11130,13085,15350,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R449A,6.0,43,,,,,5000,6045,7040,8630,10155,11955,14035,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R404A,6.0,27,,,,,6550,7705,9400,11195,13005,15065,17545,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R404A,6.0,32,,,,,6300,7410,8920,10620,12340,14160,16490,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R404A,6.0,38,,,,,5785,6795,8170,9705,11265,12915,15020,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB600,ZB Scroll PattonPak,380-420/3/50,R404A,6.0,43,,,,,5325,6230,7500,8930,10280,11795,13735,,,ZB45KQE-TFD,,17.1,9.1,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,126.0,58.0,PattonPak-Medium.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R134a,6.5,27,,,,,,,,7655,9450,11390,13760,16275,18975,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R134a,6.5,32,,,,,,,,7340,9060,10920,13195,15620,18210,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R134a,6.5,38,,,,,,,,6730,8310,10010,12090,14310,16685,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R134a,6.5,43,,,,,,,,6460,7955,9575,11560,13685,15950,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R449A,6.5,27,,,,,6665,8850,10580,12955,15555,18735,21995,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R449A,6.5,32,,,,,6410,8510,10040,12290,14760,17610,20670,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R449A,6.5,38,,,,,5885,7805,9195,11235,13475,16060,18830,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R449A,6.5,43,,,,,5415,7155,8445,10335,12295,14670,17220,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R404A,6.5,27,,,,,7695,9360,11415,13595,16075,19045,21810,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R404A,6.5,32,,,,,7400,9000,10830,12900,15250,17900,20500,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R404A,6.5,38,,,,,6795,8255,9920,11790,13925,16325,18675,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB650,ZB Scroll PattonPak,380-420/3/50,R404A,6.5,43,,,,,6255,7570,9110,10850,12705,14910,17075,,,ZB48KQE-TFD,,18.8,13.6,101.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R134a,8.0,27,,,,,,,,8425,10355,12525,15110,18120,22100,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R134a,8.0,32,,,,,,,,8080,9930,12010,14485,17390,21210,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R134a,8.0,38,,,,,,,,7410,9105,11005,13275,15935,19435,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R134a,8.0,43,,,,,,,,7110,8720,10535,12690,15235,18580,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R449A,8.0,27,,,,,8185,10015,12140,14790,17540,21045,24610,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R449A,8.0,32,,,,,7870,9630,11520,14030,16640,19780,23130,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R449A,8.0,38,,,,,7225,8830,10550,12825,15190,18040,21070,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R449A,8.0,43,,,,,6650,8100,9690,11800,13860,16475,19265,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R404A,8.0,27,,,,,9015,10630,13100,15380,18110,21355,24400,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R404A,8.0,32,,,,,8670,10220,12430,14590,17180,20070,22930,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R404A,8.0,38,,,,,7960,9370,11385,13335,15685,18305,20890,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB800,ZB Scroll PattonPak,380-420/3/50,R404A,8.0,43,,,,,7325,8595,10455,12270,14310,16720,19100,,,ZB58KQE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R134a,9.0,27,,,,,,,,10095,12495,15395,18635,22165,25020,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R134a,9.0,32,,,,,,,,9680,11980,14760,17865,21270,24010,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R134a,9.0,38,,,,,,,,8875,10985,13530,16370,19490,22000,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R134a,9.0,43,,,,,,,,8520,10520,12945,15650,18635,21035,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R449A,9.0,27,,,,,9890,11295,14185,16560,20045,23835,27885,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R449A,9.0,32,,,,,9510,10860,13460,15710,19020,22400,26210,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R449A,9.0,38,,,,,8730,9960,12330,14360,17365,20430,23875,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R449A,9.0,43,,,,,8035,9135,11320,13210,15845,18660,21835,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R404A,9.0,27,,,,,10340,12420,15165,18065,20920,24705,28215,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R404A,9.0,32,,,,,9940,11940,14390,17140,19850,23220,26520,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R404A,9.0,38,,,,,9125,10950,13180,15665,18125,21175,24160,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB900,ZB Scroll PattonPak,380-420/3/50,R404A,9.0,43,,,,,8400,10040,12100,14415,16535,19340,22090,,,ZB66KQE-TFD,,25.7,17.5,111.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,208.0,61.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R134a,10.0,27,,,,,,,,11715,14485,17785,21355,25645,29260,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R134a,10.0,32,,,,,,,,11230,13890,17050,20475,24610,28080,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R134a,10.0,38,,,,,,,,10300,12735,15625,18760,22550,25725,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R134a,10.0,43,,,,,,,,9880,12195,14955,17935,21560,24600,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R449A,10.0,27,,,,,11660,13355,16505,19300,23070,27885,32580,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R449A,10.0,32,,,,,11210,12840,15660,18310,21890,26210,30620,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R449A,10.0,38,,,,,10290,11775,14345,16735,19985,23905,27895,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R449A,10.0,43,,,,,9470,10800,13170,15400,18235,21835,25505,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R404A,10.0,27,,,,,11660,14125,17360,20460,24210,28590,32620,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R404A,10.0,32,,,,,11210,13580,16470,19410,22970,26870,30660,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R404A,10.0,38,,,,,10290,12455,15085,17740,20970,24505,27930,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1000,ZB Scroll PattonPak,380-420/3/50,R404A,10.0,43,,,,,9470,11420,13850,16325,19135,22385,25540,,,ZB76KQE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,212.0,62.0,PattonPak-Large-500Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R134a,12.0,27,,,,,,,,12640,15405,19940,23745,28355,33355,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R134a,12.0,32,,,,,,,,12120,14770,19120,22765,27210,32010,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R134a,12.0,38,,,,,,,,11115,13545,17525,20860,24930,29330,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R134a,12.0,43,,,,,,,,10665,12970,16770,19940,23835,28040,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R449A,12.0,27,,,,,13520,15120,18465,21995,26360,32815,37400,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R449A,12.0,32,,,,,13000,14540,17520,20870,25010,30840,35150,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R449A,12.0,38,,,,,11935,13335,16050,19075,22835,28125,32020,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R449A,12.0,43,,,,,10985,12230,14735,17550,20835,25690,29280,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R404A,12.0,27,,,,,14280,15650,18655,22250,26530,31445,36360,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R404A,12.0,32,,,,,13730,15050,17700,21110,25170,29555,34175,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R404A,12.0,38,,,,,12605,13800,16215,19295,22980,26955,31135,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1200,ZB Scroll PattonPak,380-420/3/50,R404A,12.0,43,,,,,11600,12655,14885,17755,20965,24620,28470,,,ZB88KQE-TFD,,33.2,22.3,118.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,220.0,63.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R134a,13.0,27,,,,,,,,14360,17805,21860,26225,31145,36460,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R134a,13.0,32,,,,,,,,13770,17070,20960,25145,29890,34990,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R134a,13.0,38,,,,,,,,12625,15655,19210,23040,27385,32060,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R134a,13.0,43,,,,,,,,12120,14985,18380,22025,26185,30650,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R449A,13.0,27,,,,,15600,16420,20920,23980,28985,34475,40655,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R449A,13.0,32,,,,,15000,15790,19850,22750,27500,32400,38210,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R449A,13.0,38,,,,,13770,14480,18185,20795,25110,29550,34810,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R449A,13.0,43,,,,,12675,13280,16695,19135,22910,26990,31830,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R404A,13.0,27,,,,,15705,18720,22705,26340,30515,36005,41030,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R404A,13.0,32,,,,,15100,18000,21540,24990,28950,33840,38560,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R404A,13.0,38,,,,,13860,16505,19730,22840,26430,30860,35130,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1300,ZB Scroll PattonPak,380-420/3/50,R404A,13.0,43,,,,,12760,15140,18115,21015,24115,28190,32120,,,ZB95KQE-TFD,,36.4,26.4,140.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R134a,15.0,27,,,,,,,,16770,20910,25460,30605,36690,43255,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R134a,15.0,32,,,,,,,,16080,20050,24410,29345,35210,41510,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R134a,15.0,38,,,,,,,,14745,18385,22370,26890,32260,38030,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R134a,15.0,43,,,,,,,,14150,17605,21410,25705,30845,36365,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R449A,15.0,27,,,,,17565,19290,24400,28595,34380,41240,49050,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R449A,15.0,32,,,,,16890,18550,23150,27130,32620,38760,46100,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R449A,15.0,38,,,,,15505,17010,21205,24795,29780,35350,41995,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R449A,15.0,43,,,,,14270,15600,19470,22815,27170,32285,38400,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R404A,15.0,27,,,,,17700,21745,26055,30315,36055,42070,49050,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R404A,15.0,32,,,,,17020,20910,24720,28760,34210,39540,46100,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R404A,15.0,38,,,,,15625,19175,22645,26285,31235,36060,41995,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZB1500,ZB Scroll PattonPak,380-420/3/50,R404A,15.0,43,,,,,14380,17585,20790,24185,28495,32935,38400,,,ZB114KQE-TFD,,43.3,28.6,174.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R449A,3.0,27,,1510,1935,2455,3045,3755,4615,5535,6495,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R449A,3.0,32,,1450,1860,2360,2930,3610,4380,5250,6160,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R449A,3.0,38,,1335,1710,2170,2690,3310,4010,4800,5625,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R449A,3.0,43,,1225,1575,1995,2475,3035,3685,4415,5130,,,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R404A,3.0,27,,1500,1920,2385,2870,3590,4270,5165,6060,7290,8460,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R404A,3.0,32,,1440,1845,2295,2760,3450,4050,4900,5750,6850,7950,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R404A,3.0,38,,1325,1695,2110,2535,3165,3710,4480,5250,6245,7240,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF300,ZF Scroll PattonPak,380-420/3/50,R404A,3.0,43,,1220,1560,1940,2330,2900,3405,4120,4790,5705,6620,,,ZF09KQE-TFD,,8.0,6.0,40.0,1933.0,290.0,1.4,6.2,1/2@quote,3/4@quote,117.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R449A,3.5,27,,1880,2425,3060,3765,4585,5605,6630,7885,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R449A,3.5,32,,1810,2330,2940,3620,4410,5320,6290,7480,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R449A,3.5,38,,1665,2145,2700,3325,4045,4875,5750,6830,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R449A,3.5,43,,1530,1970,2485,3060,3710,4475,5290,6230,,,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R404A,3.5,27,,1925,2340,2935,3620,4395,5270,6230,7385,8660,9745,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R404A,3.5,32,,1850,2250,2820,3480,4225,5000,5910,7005,8140,9160,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R404A,3.5,38,,1700,2070,2590,3195,3875,4580,5400,6395,7425,8345,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF350,ZF Scroll PattonPak,380-420/3/50,R404A,3.5,43,,1565,1905,2385,2940,3555,4205,4970,5835,6780,7630,,,ZF11KQE-TFD,,10.0,7.1,46.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,119.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R449A,4.0,27,,2120,2745,3475,4380,5365,6505,7790,9130,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R449A,4.0,32,,2040,2640,3340,4210,5160,6170,7390,8660,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R449A,4.0,38,,1875,2430,3070,3865,4730,5650,6755,7905,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R449A,4.0,43,,1725,2235,2825,3555,4340,5190,6215,7215,,,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R404A,4.0,27,,2330,2890,3545,4325,5220,6355,7535,8750,10405,11915,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R404A,4.0,32,,2240,2780,3410,4160,5020,6030,7150,8300,9780,11200,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R404A,4.0,38,,2060,2560,3135,3820,4605,5525,6535,7580,8920,10205,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF400,ZF Scroll PattonPak,380-420/3/50,R404A,4.0,43,,1895,2350,2885,3515,4220,5070,6015,6915,8145,9330,,,ZF13KQE-TFD,,11.8,8.0,51.5,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,128.0,60.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R449A,5.0,27,,2610,3350,4265,5295,6470,7840,9390,11025,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R449A,5.0,32,,2510,3220,4100,5090,6220,7440,8910,10460,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R449A,5.0,38,,2310,2960,3770,4675,5705,6815,8145,9550,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R449A,5.0,43,,2125,2725,3470,4300,5230,6255,7495,8715,,,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R404A,5.0,27,,2790,3585,4390,5400,6540,7895,9380,10855,12640,14705,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R404A,5.0,32,,2685,3445,4220,5190,6290,7490,8900,10300,11880,13820,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R404A,5.0,38,,2470,3170,3880,4765,5770,6860,8135,9405,10835,12590,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF500,ZF Scroll PattonPak,380-420/3/50,R404A,5.0,43,,2270,2915,3570,4385,5290,6300,7485,8580,9895,11510,,,ZF15KQE-TFD,,14.4,10.0,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,130.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R449A,6.0,27,,3060,3975,5075,6280,7655,9265,11090,13005,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R449A,6.0,32,,2940,3820,4880,6040,7360,8790,10520,12340,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R449A,6.0,38,,2705,3515,4485,5545,6750,8050,9615,11265,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R449A,6.0,43,,2485,3230,4130,5105,6190,7390,8845,10280,,,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R404A,6.0,27,,3320,4285,5295,6395,7760,9425,11015,13070,15270,17355,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R404A,6.0,32,,3190,4120,5090,6150,7460,8940,10450,12400,14350,16310,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R404A,6.0,38,,2935,3790,4680,5645,6840,8190,9550,11320,13085,14860,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF600,ZF Scroll PattonPak,380-420/3/50,R404A,6.0,43,,2700,3485,4305,5195,6275,7520,8790,10330,11955,13585,,,ZF18KQE-TFD,,17.2,12.5,74.0,1719.0,290.0,1.4,8.8,1/2@quote,7/8@quote,134.0,61.0,PattonPak-Medium.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R449A,7.5,27,,4075,5200,6585,8155,9995,12300,14800,17485,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R449A,7.5,32,,3920,5000,6330,7840,9610,11670,14040,16590,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R449A,7.5,38,,3605,4600,5815,7195,8810,10690,12835,15145,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R449A,7.5,43,,3315,4230,5355,6625,8080,9815,11810,13820,,,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R404A,7.5,27,,4415,5580,6880,8335,9990,12000,13920,16280,18780,21345,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R404A,7.5,32,,4245,5365,6615,8015,9605,11385,13205,15445,17650,20060,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R404A,7.5,38,,3905,4935,6080,7360,8810,10430,12070,14100,16095,18275,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF750,ZF Scroll PattonPak,380-420/3/50,R404A,7.5,43,,3590,4540,5595,6775,8080,9575,11105,12865,14700,16710,,,ZF25KQE-TFD,,21.9,13.7,102.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,182.0,60.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R449A,10.0,27,,5230,6760,8620,10735,13135,16145,19185,22810,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R449A,10.0,32,,5030,6500,8290,10320,12630,15320,18200,21640,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R449A,10.0,38,,4630,5980,7620,9475,11580,14035,16635,19755,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R449A,10.0,43,,4255,5500,7015,8720,10620,12885,15305,18025,,,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R404A,10.0,27,,5675,7670,9575,11655,13920,16395,19250,22150,25590,29240,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R404A,10.0,32,,5455,7375,9205,11205,13385,15555,18265,21015,24050,27480,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R404A,10.0,38,,5020,6785,8460,10285,12275,14250,16695,19185,21935,25035,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1000,ZF Scroll PattonPak,380-420/3/50,R404A,10.0,43,,4615,6240,7785,9470,11255,13080,15360,17505,20035,22890,,,ZF34KQE-TFD,,29.1,25.0,100.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,208.0,62.0,PattonPak-Large-500Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R449A,13.0,27,,6470,8270,10495,13020,15945,19540,23115,27435,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R449A,13.0,32,,6220,7950,10090,12520,15330,18540,21930,26030,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R449A,13.0,38,,5720,7315,9275,11495,14060,16985,20045,23765,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R449A,13.0,43,,5260,6725,8535,10580,12895,15590,18445,21685,,,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R404A,13.0,27,,7315,9405,11830,14160,16915,20285,23450,27365,31495,35760,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R404A,13.0,32,,7035,9045,11375,13615,16265,19245,22250,25965,29600,33610,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R404A,13.0,38,,6470,8320,10455,12500,14915,17630,20335,23705,26995,30620,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1300,ZF Scroll PattonPak,380-420/3/50,R404A,13.0,43,,5950,7650,9625,11505,13680,16185,18710,21630,24655,27995,,,ZF41KQE-TFD,,35.3,29.0,118.0,4830.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,225.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R449A,15.0,27,,7925,10235,12855,15975,19625,24125,29025,34170,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R449A,15.0,32,,7620,9840,12360,15360,18870,22890,27540,32420,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R449A,15.0,38,,7010,9055,11360,14100,17305,20965,25170,29600,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R449A,15.0,43,,6445,8325,10455,12980,15870,19250,23160,27005,,,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R404A,15.0,27,,8555,10635,13090,15940,19185,22825,26965,31060,35800,39730,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R404A,15.0,32,,8225,10225,12585,15325,18445,21655,25585,29470,33645,37340,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R404A,15.0,38,,7565,9405,11565,14070,16915,19835,23385,26905,30685,34015,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PZF1500,ZF Scroll PattonPak,380-420/3/50,R404A,15.0,43,,6960,8650,10645,12950,15510,18210,21515,24550,28025,31105,,,ZF49KQE-TFD,,42.4,30.0,139.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,235.0,65.0,PattonPak-Large-630Fan.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R134a,1.5,27,,,,,,1240,1625,2095,2630,3210,3940,4710,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R134a,1.5,32,,,,,,1190,1560,2010,2520,3080,3780,4520,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R134a,1.5,38,,,,,,1090,1430,1845,2310,2820,3465,4140,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R134a,1.5,43,,,,,,1045,1370,1765,2210,2700,3310,3960,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R449A,1.5,27,,,,,1800,2245,2835,3425,4110,4915,5725,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R449A,1.5,32,,,,,1730,2160,2690,3250,3900,4620,5380,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R449A,1.5,38,,,,,1590,1980,2465,2970,3560,4215,4900,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R449A,1.5,43,,,,,1460,1815,2260,2735,3250,3850,4480,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R404A,1.5,27,,,1205,1570,1955,2435,2970,3595,4215,4960,5680,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R404A,1.5,32,,,1160,1510,1880,2340,2820,3410,4000,4660,5340,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R404A,1.5,38,,,1065,1390,1725,2145,2585,3115,3650,4250,4865,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC150,Semi Copeland PattonPak,380-420/3/50,R404A,1.5,43,,,980,1275,1590,1970,2370,2870,3330,3880,4450,,,KSJ15X-EWL,,6.3,3.3,20.4,1007.0,145.0,0.7,6.2,3/8@quote,3/4@quote,92.0,58.0,PattonPak-Small.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R134a,2.0,27,,,,,,1825,2375,3025,3770,4620,5555,6595,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R134a,2.0,32,,,,,,1750,2275,2900,3615,4430,5330,6330,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R134a,2.0,38,,,,,,1605,2085,2660,3315,4060,4885,5800,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R134a,2.0,43,,,,,,1540,1995,2545,3170,3885,4670,5545,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R449A,2.0,27,,,,,2580,3380,4365,5365,6505,7850,9245,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R449A,2.0,32,,,,,2480,3250,4140,5090,6170,7380,8690,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R449A,2.0,38,,,,,2275,2980,3790,4650,5635,6730,7915,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R449A,2.0,43,,,,,2095,2735,3480,4280,5140,6150,7240,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R404A,2.0,27,,,1540,2155,2860,3680,4575,5650,6715,7950,9440,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R404A,2.0,32,,,1480,2070,2750,3540,4340,5360,6370,7470,8870,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R404A,2.0,38,,,1360,1900,2525,3245,3975,4900,5815,6815,8080,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC200,Semi Copeland PattonPak,380-420/3/50,R404A,2.0,43,,,1250,1750,2325,2975,3650,4510,5305,6225,7390,,,LE20X-EWL,,9.9,5.7,37.6,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,170.0,59.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R134a,3.0,27,,,,,,2415,3130,3965,4900,5945,7085,8335,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R134a,3.0,32,,,,,,2315,3000,3800,4700,5700,6800,8000,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R134a,3.0,38,,,,,,2125,2750,3485,4310,5225,6230,7330,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R134a,3.0,43,,,,,,2035,2635,3335,4120,5000,5955,7010,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R449A,3.0,27,,,,,3620,4650,5820,7085,8665,10215,11895,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R449A,3.0,32,,,,,3480,4470,5520,6720,8220,9600,11180,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R449A,3.0,38,,,,,3195,4100,5055,6140,7505,8755,10185,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R449A,3.0,43,,,,,2940,3760,4640,5650,6845,7995,9315,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R404A,3.0,27,,,2300,3090,4005,4950,6220,7420,8760,10310,11895,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.0,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R404A,3.0,32,,,2210,2970,3850,4760,5900,7040,8310,9690,11180,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R404A,3.0,38,,,2035,2730,3535,4365,5405,6435,7585,8835,10185,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC300,Semi Copeland PattonPak,380-420/3/50,R404A,3.0,43,,,1870,2515,3255,4005,4960,5920,6920,8070,9315,,,LF30X-EWL,,12.9,7.2,53.0,1859.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,173.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R134a,4.0,27,,,,,,3475,4525,5725,7080,8590,10240,12040,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R134a,4.0,32,,,,,,3330,4340,5490,6790,8235,9825,11555,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R134a,4.0,38,,,,,,3055,3980,5035,6225,7545,9005,10585,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R134a,4.0,43,,,,,,2930,3810,4820,5955,7220,8605,10120,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R449A,4.0,27,,,,,4970,6290,7925,9730,11795,14000,16725,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R449A,4.0,32,,,,,4780,6050,7520,9230,11190,13160,15720,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R449A,4.0,38,,,,,4390,5550,6890,8435,10215,12000,14320,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R449A,4.0,43,,,,,4040,5090,6325,7760,9320,10960,13095,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R404A,4.0,27,,,3255,4235,5490,6810,8420,10130,11815,14015,16660,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R404A,4.0,32,,,3130,4070,5280,6550,7990,9610,11210,13170,15660,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R404A,4.0,38,,,2880,3740,4845,6005,7320,8785,10235,12010,14265,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC400,Semi Copeland PattonPak,380-420/3/50,R404A,4.0,43,,,2650,3445,4460,5510,6720,8080,9340,10970,13045,,,LL40X-EWL,,18.2,9.3,68.5,1787.0,290.0,1.4,8.8,1/2@quote,1-1/8@quote,180.0,61.0,PattonPak-Medium.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R449A,5.0,27,,,,,5285,6770,8740,10760,13230,16225,19185,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R449A,5.0,32,,,,,5080,6510,8290,10210,12550,15250,18030,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R449A,5.0,38,,,,,4665,5970,7595,9330,11460,13910,16425,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R449A,5.0,43,,,,,4295,5475,6970,8585,10455,12705,15020,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R404A,5.0,27,,,3545,4755,6165,7790,9800,11985,14460,17110,20205,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R404A,5.0,32,,,3410,4570,5930,7490,9300,11370,13720,16080,18990,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R404A,5.0,38,,,3135,4200,5445,6870,8520,10390,12525,14665,17300,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC500,Semi Copeland PattonPak,380-420/3/50,R404A,5.0,43,,,2885,3865,5010,6300,7820,9560,11430,13395,15820,,,2DD50X-AWM,,19.3,10.3,55.0,4320.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,205.0,60.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R449A,7.0,27,,,,,6510,8290,10690,13415,16335,20215,24130,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R449A,7.0,32,,,,,6260,7970,10140,12730,15500,19000,22680,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R449A,7.0,38,,,,,5745,7310,9290,11635,14150,17330,20660,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R449A,7.0,43,,,,,5290,6705,8530,10705,12910,15825,18890,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R404A,7.0,27,,,4515,5950,7665,9695,12215,14670,17740,21055,24920,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R404A,7.0,32,,,4340,5720,7370,9320,11590,13920,16830,19790,23420,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC700,Semi Copeland PattonPak,380-420/3/50,R404A,7.0,38,,,3995,5255,6765,8545,10615,12725,15365,18050,21335,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
