Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
PSC700,Semi Copeland PattonPak,380-420/3/50,R404A,7.0,43,,,3670,4840,6230,7840,9745,11705,14020,16485,19510,,,2DL75X-AWM,,23.7,13.8,70.0,3927.0,1090.0,4.8,8.8,5/8@quote,1-3/8@quote,270.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R134a,7.5,27,,,,,,6145,8030,10240,12830,15800,19225,22850,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R134a,7.5,32,,,,,,5890,7700,9820,12300,15150,18450,21930,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R134a,7.5,38,,,,,,5400,7060,9005,11275,13880,16905,20090,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R134a,7.5,43,,,,,,5185,6760,8620,10785,13285,16160,19210,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R449A,7.5,27,,,,,8465,10430,13240,16350,19655,23590,27780,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R449A,7.5,32,,,,,8140,10030,12560,15510,18650,22170,26110,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R449A,7.5,38,,,,,7475,9200,11505,14175,17025,20220,23785,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R449A,7.5,43,,,,,6880,8435,10565,13045,15535,18470,21750,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R404A,7.5,27,,,5845,7530,9485,11775,14355,17410,20460,24570,28430,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R404A,7.5,32,,,5620,7240,9120,11320,13620,16520,19410,23090,26720,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R404A,7.5,38,,,5170,6655,8370,10380,12475,15100,17720,21060,24340,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC750,Semi Copeland PattonPak,380-420/3/50,R404A,7.5,43,,,4755,6125,7705,9520,11455,13895,16170,19235,22260,,,2DB75X-AWM,,28.0,16.1,70.0,3750.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,290.0,63.0,PattonPak-Large-500Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R134a,8.0,27,,,,,,7125,9210,11650,14485,17835,21600,25610,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R134a,8.0,32,,,,,,6830,8830,11170,13890,17100,20730,24580,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R134a,8.0,38,,,,,,6265,8095,10245,12730,15670,18995,22520,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R134a,8.0,43,,,,,,6010,7755,9805,12180,14995,18160,21530,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R449A,8.0,27,,,,,9890,12420,15545,19215,23440,28155,33145,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R449A,8.0,32,,,,,9510,11940,14750,18230,22240,26460,31150,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R449A,8.0,38,,,,,8730,10950,13510,16660,20305,24130,28380,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R449A,8.0,43,,,,,8035,10040,12405,15330,18525,22040,25950,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R404A,8.0,27,,,6415,8495,10880,13655,17020,20680,24400,29240,33815,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R404A,8.0,32,,,6170,8170,10460,13130,16150,19620,23150,27480,31780,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R404A,8.0,38,,,5675,7510,9600,12040,14795,17935,21135,25060,28950,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC800,Semi Copeland PattonPak,380-420/3/50,R404A,8.0,43,,,5220,6910,8840,11040,13580,16500,19285,22890,26475,,,3DA75X-AWM,,32.2,17.5,106.0,4770.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,290.0,64.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R134a,10.0,27,,,,,,8655,11285,14205,17635,21560,26080,30820,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R134a,10.0,32,,,,,,8300,10820,13620,16910,20670,25030,29580,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R134a,10.0,38,,,,,,7610,9920,12490,15500,18940,22935,27100,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R134a,10.0,43,,,,,,7305,9500,11960,14830,18130,21925,25910,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R449A,10.0,27,,,,,11920,14975,18645,22905,27740,33015,38550,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R449A,10.0,32,,,,,11460,14400,17690,21730,26320,31030,36230,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R449A,10.0,38,,,,,10520,13205,16205,19860,24030,28300,33005,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R449A,10.0,43,,,,,9685,12110,14875,18275,21925,25850,30180,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R404A,10.0,27,,,8020,10525,13375,16640,20615,24830,29050,34600,39785,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R404A,10.0,32,,,7710,10120,12860,16000,19560,23560,27560,32520,37390,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R404A,10.0,38,,,7095,9300,11805,14670,17915,21535,25160,29660,34060,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1000,Semi Copeland PattonPak,380-420/3/50,R404A,10.0,43,,,6525,8560,10865,13455,16450,19815,22955,27090,31145,,,3DC100X-AWM,,38.0,21.5,121.0,4830.0,2500.0,5.0,20.0,5/8@quote,1-3/8@quote,350.0,65.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R134a,15.0,27,,,,,,11285,14465,18210,22530,27600,32950,39365,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R134a,15.0,32,,,,,,10820,13870,17460,21600,26460,31620,37780,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R134a,15.0,38,,,,,,9920,12720,16010,19795,24245,28975,34615,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R134a,15.0,43,,,,,,9520,12180,15330,18945,23205,27700,33095,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R449A,15.0,27,,,,,15910,19415,24315,29670,35195,41870,48730,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R449A,15.0,32,,,,,15300,18670,23070,28150,33390,39350,45800,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R449A,15.0,38,,,,,14045,17120,21130,25730,30485,35885,41725,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R449A,15.0,43,,,,,12930,15700,19400,23675,27815,32780,38150,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R404A,15.0,27,,,10765,14000,17690,21870,26550,31885,37240,44210,50840,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R404A,15.0,32,,,10350,13460,17010,21030,25190,30250,35330,41550,47780,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R404A,15.0,38,,,9520,12370,15615,19285,23075,27650,32255,37895,43530,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSC1500,Semi Copeland PattonPak,380-420/3/50,R404A,15.0,43,,,8755,11385,14375,17685,21185,25440,29430,34610,39800,,,3DS150X-AWM,,49.9,29.0,129.0,5393.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,365.0,66.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,27,,,,,,15050,18950,23550,29025,34900,42085,49705,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,32,,,,,,14430,18170,22580,27830,33460,40390,47700,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,38,,,,,,13230,16660,20705,25505,30660,37010,43705,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,43,,,,,,12700,15955,19825,24405,29345,35380,41785,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,27,,,,,18835,23295,29240,35805,43330,52330,61965,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,32,,,,,18110,22400,27740,33970,41110,49180,58240,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,38,,,,,16625,20540,25410,31050,37535,44850,53055,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,43,,,,,15305,18840,23330,28570,34245,40965,48515,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,27,,,12915,16565,21030,25520,31610,37280,43500,50815,58320,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,32,,,12420,15930,20220,24540,29990,35370,41270,47760,54810,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,38,,,11425,14640,18560,22505,27470,32330,37680,43555,49930,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,43,,,10505,13475,17085,20640,25220,29745,34380,39785,45655,,,4MA-22X-AWM,,62.0,36.3,175.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,460.0,69.0,PattonPak-Large-630Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,27,,,,,18835,23700,30185,36880,44615,53830,63700,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,32,,,,,18110,22790,28640,34990,42330,50590,59870,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,38,,,,,16625,20900,26235,31980,38645,46140,54540,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,43,,,,,15305,19165,24085,29425,35260,42140,49870,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R407F,22.0,27,,,,,18085,23170,29755,36555,44205,53435,63275,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R407F,22.0,32,,,,,17390,22280,28230,34680,41940,50220,59470,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R407F,22.0,38,,,,,15965,20430,25860,31700,38290,45800,54175,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R407F,22.0,43,,,,,14695,18735,23740,29165,34935,41835,49540,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,27,,,,,21435,26010,32190,38705,45130,52740,61650,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,32,,,,,20610,25010,30540,36720,42820,49570,57940,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,38,,,,,18920,22935,27975,33560,39095,45210,52785,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,43,,,,,17415,21035,25685,30880,35670,41290,48265,,,4MA-22X-AWM,,62.0,36.3,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,1-5/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,27,,,,,21955,27475,34150,42035,50180,60000,70310,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,32,,,,,21110,26420,32400,39880,47610,56390,66080,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,38,,,,,19380,24225,29680,36450,43470,51430,60200,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,43,,,,,17840,22220,27250,33540,39660,46975,55045,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R407F,25.0,27,,,,,21110,26945,34615,42465,51350,61925,73320,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R407F,25.0,32,,,,,20300,25910,32840,40290,48720,58200,68910,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R407F,25.0,38,,,,,18635,23760,30080,36825,44480,53080,62775,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R407F,25.0,43,,,,,17155,21790,27620,33885,40585,48480,57400,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,27,,,,,24700,30235,37520,44575,53260,62530,72170,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,32,,,,,23750,29070,35600,42290,50530,58770,67830,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,38,,,,,21805,26655,32610,38655,46135,53600,61795,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,43,,,,,20070,24450,29940,35565,42090,48955,56500,,,4MH-25X-AWM,,71.0,41.6,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,27,,,,,25035,30700,38165,46745,55735,66415,77705,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,32,,,,,24070,29520,36210,44350,52880,62420,73030,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,38,,,,,22095,27070,33170,40535,48280,56925,66530,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,43,,,,,20340,24825,30455,37300,44050,51995,60835,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R407F,30.0,27,,,,,23545,29475,37670,46060,55470,66745,78745,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R407F,30.0,32,,,,,22640,28340,35740,43700,52630,62730,74010,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R407F,30.0,38,,,,,20785,25990,32740,39940,48050,57210,67425,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R407F,30.0,43,,,,,19130,23835,30055,36750,43840,52255,61650,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,27,,,,,27880,33695,41390,48590,57495,66850,76470,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,32,,,,,26810,32400,39270,46100,54550,62830,71870,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,38,,,,,24610,29710,35970,42135,49805,57300,65475,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,43,,,,,22655,27250,33025,38770,45440,52335,59870,,,4MI-30X-AWM,,78.0,46.6,221.0,14760.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R449A,33.0,27,,,,,27580,34310,42570,52350,62480,74670,87495,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R449A,33.0,32,,,,,26520,32990,40390,49670,59280,70180,82230,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R449A,33.0,38,,,,,24345,30250,36995,45400,54125,64005,74910,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R449A,33.0,43,,,,,22410,27745,33970,41770,49380,58460,68500,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R407F,33.0,27,,,,,26520,33500,42010,52035,62610,75300,88800,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R407F,33.0,32,,,,,25500,32210,39860,49370,59400,70770,83460,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R407F,33.0,38,,,,,23410,29535,36510,45125,54230,64540,76030,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R407F,33.0,43,,,,,21550,27090,33520,41520,49480,58950,69520,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R404A,33.0,27,,,,,30890,38065,46850,55305,65705,76745,88055,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R404A,33.0,32,,,,,29700,36600,44450,52470,62340,72130,82760,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R404A,33.0,38,,,,,27265,33560,40715,47960,56915,65785,75395,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3300,Stream Copeland PattonPak,380-420/3/50,R404A,33.0,43,,,,,25095,30780,37380,44125,51930,60085,68940,,,4MJ-33X-AWM,,88.0,52.9,221.0,14100.0,5000.0,10.0,36.3,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,27,,,,,30970,38595,48010,58035,70460,84150,98695,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,32,,,,,29780,37110,45550,55060,66850,79090,92760,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,38,,,,,27340,34030,41725,50325,61035,72130,84505,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,43,,,,,25165,31210,38310,46305,55685,65880,77270,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R407F,35.0,27,,,,,29600,37595,46850,58160,70090,84460,99780,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R407F,35.0,32,,,,,28460,36150,44450,55180,66500,79380,93780,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R407F,35.0,38,,,,,26125,33150,40175,50435,60715,72395,85435,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R407F,35.0,43,,,,,24050,30400,37380,46405,55395,66125,78120,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,27,,,,,34520,42640,52635,62165,72590,86565,99450,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,32,,,,,33190,41000,49940,58980,68870,81360,93470,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,38,,,,,30470,37595,45745,53910,62880,74200,85150,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,43,,,,,28045,34480,42000,49600,57370,67775,77860,,,4MK-35X-AWM,,99.0,61.1,255.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,27,,,,,38085,46675,57845,71585,83900,99515,115910,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,32,,,,,36620,44880,54880,66970,79600,93530,108940,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,38,,,,,33615,41155,50270,61210,72675,85300,99245,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,43,,,,,30945,37745,46155,56320,66305,77910,90745,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R407F,40.0,27,,,,,36065,45065,56770,70335,84680,101805,118190,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R407F,40.0,32,,,,,34680,43330,53860,66730,80340,95680,111080,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R407F,40.0,38,,,,,31835,39735,49335,60990,73350,87260,101195,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R407F,40.0,43,,,,,29305,36440,45295,56120,66925,79700,92530,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,27,,,,,41515,50410,62145,73455,85965,100535,115295,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,32,,,,,39920,48470,58960,69690,81560,94490,108360,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,38,,,,,36645,44445,54005,63695,74465,86175,98715,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCM4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,43,,,,,33730,40765,49585,58610,67940,78710,90265,,,6MI-40X-AWM,,120.0,71.4,304.0,13260.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R134a,13.0,27,,,,,,13895,17730,22300,27235,32895,39140,46090,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R134a,13.0,32,,,,,,13320,17000,21380,26110,31540,37560,44230,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R134a,13.0,38,,,,,,12215,15590,19605,23930,28900,34415,40525,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R134a,13.0,43,,,,,,11720,14925,18770,22900,27660,32905,38745,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R449A,13.0,27,,,,14030,17130,20790,25590,30620,36245,42860,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R449A,13.0,32,,,,13490,16470,19990,24280,29050,34390,40280,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R449A,13.0,38,,,,12395,15120,18330,22240,26550,31400,36735,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R449A,13.0,43,,,,11415,13915,16810,20420,24430,28645,33555,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R404A,13.0,27,,,12825,15860,19550,23720,28795,33970,39650,,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R404A,13.0,32,,,12330,15250,18800,22810,27320,32230,37620,,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R404A,13.0,38,,,11345,14015,17260,20915,25025,29460,34345,,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1300,Stream Copeland PattonPak,380-420/3/50,R404A,13.0,43,,,10430,12900,15885,19185,22975,27105,31335,,,,,4MF-13X-AWM,,62.0,30.8,105.0,7050.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,67.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R134a,15.0,27,,,,,,16790,21090,26410,32125,39080,46420,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R134a,15.0,32,,,,,,16100,20220,25320,30800,37470,44550,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R134a,15.0,38,,,,,,14765,18540,23220,28230,34335,40820,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R134a,15.0,43,,,,,,14170,17755,22230,27010,32860,39025,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R449A,15.0,27,,,,17980,21935,26335,32335,38810,45925,53330,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R449A,15.0,32,,,,17290,21090,25320,30680,36820,43570,50120,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R449A,15.0,38,,,,15890,19360,23220,28105,33655,39780,45710,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R449A,15.0,43,,,,14625,17820,21295,25800,30965,36295,41750,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R404A,15.0,27,,,15540,19155,23545,28540,34405,40505,47220,,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R404A,15.0,32,,,14940,18420,22640,27440,32640,38430,44800,,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R404A,15.0,38,,,13745,16930,20785,25160,29900,35125,40900,,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL1500,Stream Copeland PattonPak,380-420/3/50,R404A,15.0,43,,,12640,15585,19130,23075,27450,32320,37320,,,,,4ML-15X-AWM,,71.0,35.4,156.0,6730.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,27,,,,,,18430,23365,28725,34805,41720,49485,58050,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,32,,,,,,17670,22400,27540,33370,40000,47490,55710,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,38,,,,,,16205,20540,25255,30585,36650,43515,51040,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R134a,20.0,43,,,,,,15550,19665,24180,29265,35080,41600,48800,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,27,,,,,22910,28600,35045,41715,48400,57735,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,32,,,,,22030,27500,33250,39580,45920,54260,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,38,,,,,20225,25220,30455,36175,41925,49485,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R449A,20.0,43,,,,,18615,23130,27965,33285,38250,45200,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,27,,,17295,21135,25825,30930,37090,43350,49125,,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,32,,,16630,20320,24830,29740,35190,41130,46610,,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,38,,,15300,18675,22795,27270,32235,37595,42555,,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2000,Stream Copeland PattonPak,380-420/3/50,R404A,20.0,43,,,14070,17190,20980,25010,29595,34590,38825,,,,,4MM-20X-AWM,,78.0,39.0,175.0,6730.0,2500.0,5.0,20.0,7/8@quote,2-1/8@quote,420.0,68.0,PattonPak-Large-630Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R134a,22.0,27,,,,,,,25625,31820,38935,47175,56330,66855,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R134a,22.0,32,,,,,,,24570,30510,37330,45230,54060,64160,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R134a,22.0,38,,,,,,,22530,27980,34215,41445,49535,58785,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R134a,22.0,43,,,,,,,21570,26790,32740,39665,47355,56205,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,27,,,16620,21685,27260,33625,41350,49455,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,32,,,15980,20850,26210,32330,39230,46920,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,38,,,14700,19160,24060,29645,35935,42885,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R449A,22.0,43,,,13520,17640,22145,27190,32990,39460,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,27,,,19780,24120,29495,36150,43520,51170,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,32,,,19020,23190,28360,34760,41290,48550,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,38,,,17500,21310,26035,31875,37820,44375,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2200,Stream Copeland PattonPak,380-420/3/50,R404A,22.0,43,,,16090,19620,23965,29235,34725,40830,,,,,,4MT-22X-AWM,,88.0,44.5,175.0,7164.0,2180.0,9.6,28.2,1-1/8@quote,2-1/8@quote,810.0,68.0,MaxiPak-500Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R134a,25.0,27,,,,,,,28130,35065,43825,53195,63790,74870,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R134a,25.0,32,,,,,,,26970,33620,42020,51000,61220,71850,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R134a,25.0,38,,,,,,,24730,30830,38510,46730,56095,65830,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R134a,25.0,43,,,,,,,23680,29520,36850,44725,53630,62940,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,27,,,17420,22890,29360,36275,44700,53545,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,32,,,16750,22010,28230,34880,42410,50800,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,38,,,15410,20225,25915,31985,38850,46430,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R449A,25.0,43,,,14170,18620,23855,29335,35665,42725,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,27,,,21640,26540,33165,40100,48360,57085,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,32,,,20810,25520,31890,38560,45880,54160,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,38,,,19145,23455,29275,35360,42025,49500,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL2500,Stream Copeland PattonPak,380-420/3/50,R404A,25.0,43,,,17605,21590,26945,32430,38585,45550,,,,,,4MU-25X-AWM,,99.0,51.9,199.0,14760.0,5000.0,10.0,28.2,1-1/8@quote,2-1/8@quote,865.0,71.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R134a,30.0,27,,,,,,,33020,41595,51045,60965,73055,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R134a,30.0,32,,,,,,,31660,39880,48940,58450,70110,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R134a,30.0,38,,,,,,,29030,36570,44855,53560,64240,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R134a,30.0,43,,,,,,,27795,35015,42920,51260,61415,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,27,,,20750,27300,34270,41900,51065,59750,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,32,,,19950,26250,32950,40290,48450,56690,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,38,,,18355,24125,30250,36945,44380,51815,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R449A,30.0,43,,,16880,22210,27845,33885,40745,47675,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,27,,,25865,31660,38760,46715,56335,65150,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,32,,,24870,30440,37270,44920,53450,61810,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,38,,,22880,27975,34215,41190,48960,56495,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3000,Stream Copeland PattonPak,380-420/3/50,R404A,30.0,43,,,21040,25750,31495,37780,44950,51980,,,,,,6MM-30X-AWM,,120.0,59.7,255.0,14760.0,5000.0,10.0,36.0,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R134a,35.0,27,,,,,,,37915,47020,57430,69380,82900,98105,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R134a,35.0,32,,,,,,,36350,45080,55060,66520,79560,94150,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R134a,35.0,38,,,,,,,33335,41340,50460,60950,72900,86260,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R134a,35.0,43,,,,,,,31915,39580,48290,58340,69695,82475,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,27,,,23525,30400,38655,47330,57685,68375,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,32,,,22620,29230,37170,45510,54730,64870,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,38,,,20810,26860,34120,41735,50135,59290,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R449A,35.0,43,,,19135,24730,31410,38275,46030,54555,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,27,,,29275,35660,44450,53655,64790,74825,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,32,,,28150,34290,42740,51590,61470,70990,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,38,,,25900,31515,39235,47310,56305,64885,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL3500,Stream Copeland PattonPak,380-420/3/50,R404A,35.0,43,,,23815,29010,36115,43385,51695,59705,,,,,,6MT-35X-AWM,,135.0,67.3,255.0,14100.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R134a,40.0,27,   ,,,,,,41700,51595,64060,77580,91465,108595,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R134a,40.0,32,,,,,,,39980,49470,61420,74380,87780,104220,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
