Model,Unit type,Voltage,Refrigerant,Nom HP,"Ambient
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R134a,40.0,38,,,,,,,36660,45365,56290,68155,80435,95485,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R134a,40.0,43,,,,,,,35100,43435,53865,65230,76895,91295,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,27,,,24700,33165,42370,52955,65990,78650,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,32,,,23750,31890,40740,50920,62610,74620,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,38,,,21850,29305,37400,46695,57350,68205,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R449A,40.0,43,,,20095,26980,34425,42825,52655,62755,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,27,,,32415,39760,49650,60060,72650,84205,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,32,,,31170,38230,47740,57750,68930,79890,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,38,,,28675,35135,43825,52955,63140,73020,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PSCL4000,Stream Copeland PattonPak,380-420/3/50,R404A,40.0,43,,,26370,32345,40340,48570,57970,67185,,,,,,6MU-40X-AWM,,153.0,75.8,304.0,13460.0,5000.0,10.0,48.4,1-1/8@quote,2-1/8@quote,900.0,73.0,MaxiPak-630Fan.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R134a,4.0,27,,,,,,,,4800,6155,7300,8655,10315,11460,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R134a,4.0,32,,,,,,,,4600,5900,7000,8300,9900,11000,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R134a,4.0,38,,,,,,,,4220,5410,6415,7605,9070,10080,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R134a,4.0,43,,,,,,,,4050,5180,6140,7270,8670,9635,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R449A,4.0,27,,,,,3920,4960,5925,7105,8535,10160,11855,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R449A,4.0,32,,,,,3770,4770,5620,6740,8100,9550,11140,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R449A,4.0,38,,,,,3460,4375,5150,6160,7395,8710,10150,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R449A,4.0,43,,,,,3185,4010,4725,5670,6745,7955,9280,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R404A,4.0,27,,,,,4380,5260,6505,7675,9095,10585,12065,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R404A,4.0,32,,,,,4210,5060,6170,7280,8630,9950,11340,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R404A,4.0,38,,,,,3865,4640,5650,6655,7880,9075,10330,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD400,ZB Digital PattonPak,380-420/3/50,R404A,4.0,43,,,,,3555,4255,5190,6120,7190,8290,9445,,,ZBD30KCE-TFD,,11.7,7.9,51.5,1895.0,290.0,1.4,6.2,1/2@quote,3/4@quote,123.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R134a,5.0,27,,,,,,,,5425,6935,8865,10535,12620,14955,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R134a,5.0,32,,,,,,,,5200,6650,8500,10100,12110,14350,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R134a,5.0,38,,,,,,,,4770,6100,7790,9255,11095,13145,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R134a,5.0,43,,,,,,,,4575,5840,7455,8850,10610,12570,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R449A,5.0,27,,,,,4910,6240,7535,9225,10960,13215,15290,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R449A,5.0,32,,,,,4720,6000,7150,8750,10400,12420,14370,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R449A,5.0,38,,,,,4335,5500,6550,8000,9495,11325,13090,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R449A,5.0,43,,,,,3990,5045,6015,7360,8665,10345,11970,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R404A,5.0,27,,,,,5305,6365,7895,9520,11130,12930,14760,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R404A,5.0,32,,,,,5100,6120,7490,9030,10560,12150,13870,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R404A,5.0,38,,,,,4680,5610,6860,8255,9640,11080,12635,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD500,ZB Digital PattonPak,380-420/3/50,R404A,5.0,43,,,,,4310,5145,6300,7595,8795,10120,11555,,,ZBD38KCE-TFD,,14.4,11.3,64.0,1787.0,290.0,1.4,8.8,1/2@quote,7/8@quote,124.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R134a,6.0,27,,,,,,,,6885,8555,10535,12725,15215,17715,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R134a,6.0,32,,,,,,,,6600,8200,10100,12200,14600,17000,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R134a,6.0,38,,,,,,,,6050,7520,9255,11180,13375,15575,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R134a,6.0,43,,,,,,,,5810,7200,8860,10685,12790,14890,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R449A,6.0,27,,,,,6155,7480,8820,10815,12850,15270,17930,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R449A,6.0,32,,,,,5920,7190,8370,10260,12190,14350,16850,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R449A,6.0,38,,,,,5435,6595,7665,9380,11130,13085,15350,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R449A,6.0,43,,,,,5000,6045,7040,8630,10155,11955,14035,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R404A,6.0,27,,,,,6550,7705,9400,11195,13005,15065,17545,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R404A,6.0,32,,,,,6300,7410,8920,10620,12340,14160,16490,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R404A,6.0,38,,,,,5785,6795,8170,9705,11265,12915,15020,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD600,ZB Digital PattonPak,380-420/3/50,R404A,6.0,43,,,,,5325,6230,7500,8930,10280,11795,13735,,,ZBD45KCE-TFD,,17.1,11.4,74.0,1654.0,290.0,1.4,8.8,1/2@quote,7/8@quote,127.0,58.0,PattonPak-Medium.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,27,,,,,,,,8425,10355,12525,15110,18120,22100,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,32,,,,,,,,8080,9930,12010,14485,17390,21210,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,38,,,,,,,,7410,9105,11005,13275,15935,19435,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,43,,,,,,,,7110,8720,10535,12690,15235,18580,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,27,,,,,8185,10015,12140,14790,17540,21045,24610,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,32,,,,,7870,9630,11520,14030,16640,19780,23130,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,38,,,,,7225,8830,10550,12825,15190,18040,21070,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,43,,,,,6650,8100,9690,11800,13860,16475,19265,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,27,,,,,9015,10630,13100,15380,18110,21355,24400,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,32,,,,,8670,10220,12430,14590,17180,20070,22930,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,38,,,,,7960,9370,11385,13335,15685,18305,20890,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,43,,,,,7325,8595,10455,12270,14310,16720,19100,,,ZBD58KCE-TFD,,22.1,16.4,95.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,183.0,60.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,27,,,,,,,,11715,14485,17785,21355,25645,29260,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,32,,,,,,,,11230,13890,17050,20475,24610,28080,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,38,,,,,,,,10300,12735,15265,18760,22550,25725,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,43,,,,,,,,9880,12195,14955,17935,21560,24600,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,27,,,,,11660,13355,16505,19300,23070,27885,32580,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,32,,,,,11210,12840,15660,18310,21890,26210,30620,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,38,,,,,10290,11775,14345,16735,19985,23905,27895,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,43,,,,,9470,10800,13170,15400,18235,21835,25505,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,27,,,,,11660,14125,17360,20460,24210,28590,32620,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,32,,,,,11210,13580,16470,19410,22970,26870,30660,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,38,,,,,10290,12455,15085,17740,20970,24505,27930,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBD1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,43,,,,,9470,11420,13850,16325,19135,22385,25540,,,ZBD76KCE-TFD,,28.8,20.0,118.0,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,213.0,62.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,27,,,,,,,,9595,12305,14600,17315,20630,22925,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,32,,,,,,,,9200,11800,14000,16600,19800,22000,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,38,,,,,,,,8435,10820,12830,15210,18140,20155,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R134a,8.0,43,,,,,,,,8095,10360,12280,14540,17345,19270,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,27,,,,,7840,9920,11845,14210,17075,20320,23705,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,32,,,,,7540,9540,11240,13480,16200,19100,22280,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,38,,,,,6920,8750,10295,12320,14790,17420,20295,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R449A,8.0,43,,,,,6370,8025,9455,11335,13495,15910,18560,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,27,,,,,8755,10525,13005,15345,18190,21175,24130,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,32,,,,,8420,10120,12340,14560,17260,19900,22680,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,38,,,,,7730,9280,11305,13310,15760,18150,20660,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT800,ZB Digital PattonPak,380-420/3/50,R404A,8.0,43,,,,,7115,8510,10380,12245,14380,16575,18890,,,ZBD30KCE-TFD/ZB29KQE-TFD,,11.7/11.4,7.9/10.0,51.5/50.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,225.0,63.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,27,,,,,,,,10845,13870,17730,21070,25235,29905,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,32,,,,,,,,10400,13300,17000,20200,24220,28700,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,38,,,,,,,,9535,12195,15580,18510,22190,26295,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R134a,10.0,43,,,,,,,,9150,11675,14910,17695,21215,25140,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,27,,,,,9820,12480,15070,18445,21925,26430,30580,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,32,,,,,9440,12000,14300,17500,20800,24840,28740,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,38,,,,,8665,11005,13100,15995,18990,22655,26180,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R449A,10.0,43,,,,,7975,10090,12025,14720,17325,20690,23940,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,27,,,,,10610,12730,15790,19035,22260,25855,29515,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,32,,,,,10200,12240,14980,18060,21120,24300,27740,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,38,,,,,9365,11225,13720,16505,19285,22160,25270,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1000,ZB Digital PattonPak,380-420/3/50,R404A,10.0,43,,,,,8620,10295,12600,15190,17595,20240,23015,,,ZBD38KCE-TFD/ZB38KQE-TFD,,14.4/14.4,11.3/12.8,64.0/65.5,3582.0,1090.0,4.8,10.4,5/8@quote,1-3/8@quote,230.0,65.0,PattonPak-Large-500Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R134a,12.0,27,,,,,,,,13770,17150,21070,25030,30425,35430,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R134a,12.0,32,,,,,,,,13200,16400,20200,24000,29200,34000,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R134a,12.0,38,,,,,,,,12105,15040,18515,21990,26755,31150,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R134a,12.0,43,,,,,,,,11615,14400,17715,21025,25580,29785,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R449A,12.0,27,,,,,12315,14955,17645,21630,25695,30535,35855,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R449A,12.0,32,,,,,11840,14380,16740,20520,24380,28700,33700,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R449A,12.0,38,,,,,10870,13185,15335,18755,22260,26175,30700,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R449A,12.0,43,,,,,10005,12095,14080,17255,20310,23905,28070,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R404A,12.0,27,,,,,13105,15415,18805,22385,26015,30130,35090,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R404A,12.0,32,,,,,12600,14820,17840,21240,24680,28320,32980,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R404A,12.0,38,,,,,11565,13590,16340,19415,22535,25830,30045,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1200,ZB Digital PattonPak,380-420/3/50,R404A,12.0,43,,,,,10645,12465,15005,17865,20560,23590,27470,,,ZBD45KCE-TFD/ZB45KQE-TFD,,17.1/17.1,11.4/13.1,74.0/74.0,7383.0,2500.0,5.0,10.4,5/8@quote,1-3/8@quote,235.0,66.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R134a,16.0,27,,,,,,,,16855,20715,25055,30215,36240,44200,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R134a,16.0,32,,,,,,,,16160,19860,24020,28970,34780,42420,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R134a,16.0,38,,,,,,,,14820,18210,22015,26545,31865,38865,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R134a,16.0,43,,,,,,,,14220,17435,21065,25380,30465,37160,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R449A,16.0,27,,,,,16370,20030,24285,29575,35075,42090,49220,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R449A,16.0,32,,,,,15740,19260,23040,28060,33280,39560,46260,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R449A,16.0,38,,,,,14450,17660,21105,25645,30385,36080,42145,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R449A,16.0,43,,,,,13300,16200,19375,23600,27720,32955,38535,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R404A,16.0,27,,,,,18035,21260,26200,30755,36215,42710,48795,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R404A,16.0,32,,,,,17340,20440,24860,29180,34360,40140,45860,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R404A,16.0,38,,,,,15920,18745,22770,26670,31370,36610,41780,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT1600,ZB Digital PattonPak,380-420/3/50,R404A,16.0,43,,,,,14650,17190,20905,24540,28620,33435,38200,,,ZBD58KCE-TFD/ZB58KQE-TFD,,22.1/22.1,16.4/16.4,95.0/95.0,6735.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,255.0,68.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R134a,20.0,27,,,,,,,,23425,28975,35565,42710,51285,58520,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R134a,20.0,32,,,,,,,,22460,27780,34100,40950,49220,56160,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R134a,20.0,38,,,,,,,,20595,25475,31255,37520,45095,51455,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R134a,20.0,43,,,,,,,,19765,24390,29905,35870,43115,49195,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R449A,20.0,27,,,,,23315,26705,33010,38595,46145,55775,65160,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R449A,20.0,32,,,,,22420,25680,31320,36620,43780,52420,61240,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R449A,20.0,38,,,,,20580,23550,28690,33470,39970,47805,55790,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R449A,20.0,43,,,,,18945,21595,26340,30795,36470,43665,51015,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R404A,20.0,27,,,,,23315,28245,34720,40915,48420,57180,65245,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R404A,20.0,32,,,,,22420,27160,32940,38820,45940,53740,61320,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R404A,20.0,38,,,,,20580,24905,30175,35480,41945,49010,55865,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PZBDT2000,ZB Digital PattonPak,380-420/3/50,R404A,20.0,43,,,,,18945,22840,27705,32650,38270,44765,51080,,,ZBD76KCE-TFD/ZB76KQE-TFD,,28.8/28.8,20.0/20.0,118.0/118.0,6630.0,2500.0,5.0,20.0,7/8@quote,1-5/8@quote,260.0,70.0,PattonPak-Large-630Fan.jpg
PNTZS180,Maneurop PattonPak,220-240/1/50,R404A,1.8,27,,,840,1530,2050,2600,3340,4080,,,,,,NTZ058-5LR1,,48.1,11.0,37.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS180,Maneurop PattonPak,220-240/1/50,R404A,1.8,32,,,810,1470,1970,2500,3170,3870,,,,,,NTZ058-5LR1,,48.1,11.0,37.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS180,Maneurop PattonPak,220-240/1/50,R404A,1.8,38,,,745,1350,1810,2295,2905,3535,,,,,,NTZ058-5LR1,,48.1,11.0,37.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS180,Maneurop PattonPak,220-240/1/50,R404A,1.8,43,,,685,1245,1665,2105,2665,3255,,,,,,NTZ058-5LR1,,48.1,11.0,37.0,1007.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS230,Maneurop PattonPak,220-240/1/50,R404A,2.3,27,,,1780,2290,2955,3660,4510,5290,,,,,,NTZ068-5LR1,,67.9,17.0,53.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS230,Maneurop PattonPak,220-240/1/50,R404A,2.3,32,,,1710,2200,2840,3520,4280,5020,,,,,,NTZ068-5LR1,,67.9,17.0,53.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS230,Maneurop PattonPak,220-240/1/50,R404A,2.3,38,,,1575,2020,2605,3230,3920,4590,,,,,,NTZ068-5LR1,,67.9,17.0,53.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZS230,Maneurop PattonPak,220-240/1/50,R404A,2.3,43,,,1445,1860,2400,2960,3600,4220,,,,,,NTZ068-5LR1,,67.9,17.0,53.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZ230,Maneurop PattonPak,380-420/3/50,R404A,2.3,27,,,1780,2290,2955,3660,4510,5290,,,,,,NTZ068-4LR1,,67.9,8.4,25.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZ230,Maneurop PattonPak,380-420/3/50,R404A,2.3,32,,,1710,2200,2840,3520,4280,5020,,,,,,NTZ068-4LR1,,67.9,8.4,25.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZ230,Maneurop PattonPak,380-420/3/50,R404A,2.3,38,,,1575,2020,2605,3230,3920,4590,,,,,,NTZ068-4LR1,,67.9,8.4,25.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZ230,Maneurop PattonPak,380-420/3/50,R404A,2.3,43,,,1445,1860,2400,2960,3600,4220,,,,,,NTZ068-4LR1,,67.9,8.4,25.0,931.0,145.0,0.7,3.7,3/8@quote,3/4@quote,85.0,56.0,PattonPak-Small.jpg
PNTZ330,Maneurop PattonPak,380-420/3/50,R404A,3.3,27,,,2165,2870,3850,4785,6115,7390,,,,,,NTZ096-4LR1,,96.1,10.1,32.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,86.0,58.0,PattonPak-Medium.jpg
PNTZ330,Maneurop PattonPak,380-420/3/50,R404A,3.3,32,,,2080,2760,3700,4600,5800,7010,,,,,,NTZ096-4LR1,,96.1,10.1,32.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,86.0,58.0,PattonPak-Medium.jpg
PNTZ330,Maneurop PattonPak,380-420/3/50,R404A,3.3,38,,,1915,2535,3395,4220,5315,6405,,,,,,NTZ096-4LR1,,96.1,10.1,32.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,86.0,58.0,PattonPak-Medium.jpg
PNTZ330,Maneurop PattonPak,380-420/3/50,R404A,3.3,43,,,1760,2335,3125,3870,4880,5895,,,,,,NTZ096-4LR1,,96.1,10.1,32.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,86.0,58.0,PattonPak-Medium.jpg
PNTZ380,Maneurop PattonPak,380-420/3/50,R404A,3.8,27,,,2650,3600,4630,5815,7420,8770,,,,,,NTZ108-4LR1,,107.7,12.1,45.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,110.0,58.0,PattonPak-Medium.jpg
PNTZ380,Maneurop PattonPak,380-420/3/50,R404A,3.8,32,,,2550,3460,4450,5590,7040,8320,,,,,,NTZ108-4LR1,,107.7,12.1,45.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,110.0,58.0,PattonPak-Medium.jpg
PNTZ380,Maneurop PattonPak,380-420/3/50,R404A,3.8,38,,,2345,3180,4085,5125,6450,7605,,,,,,NTZ108-4LR1,,107.7,12.1,45.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,110.0,58.0,PattonPak-Medium.jpg
PNTZ380,Maneurop PattonPak,380-420/3/50,R404A,3.8,43,,,2155,2925,3760,4700,5920,6995,,,,,,NTZ108-4LR1,,107.7,12.1,45.0,1933.0,290.0,1.4,6.2,1/2@quote,7/8@quote,110.0,58.0,PattonPak-Medium.jpg
PNTZ400,Maneurop PattonPak,380-420/3/50,R404A,4.0,27,,,3320,4345,5535,6935,8645,10485,,,,,,NTZ136-4LR1,,135.8,14.3,51.0,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,114.0,60.0,PattonPak-Medium.jpg
PNTZ400,Maneurop PattonPak,380-420/3/50,R404A,4.0,32,,,3190,4180,5320,6670,8200,9950,,,,,,NTZ136-4LR1,,135.8,14.3,51.0,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,114.0,60.0,PattonPak-Medium.jpg
PNTZ400,Maneurop PattonPak,380-420/3/50,R404A,4.0,38,,,2935,3840,4885,6115,7510,9095,,,,,,NTZ136-4LR1,,135.8,14.3,51.0,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,114.0,60.0,PattonPak-Medium.jpg
PNTZ400,Maneurop PattonPak,380-420/3/50,R404A,4.0,43,,,2700,3535,4495,5610,6895,8370,,,,,,NTZ136-4LR1,,135.8,14.3,51.0,1859.0,290.0,1.4,6.2,1/2@quote,7/8@quote,114.0,60.0,PattonPak-Medium.jpg
PNTZ730,Maneurop PattonPak,380-420/3/50,R404A,7.3,27,,,4980,6730,8600,10460,13005,15315,,,,,,NTZ215-4LR1,,215.4,22.3,74.0,4320.0,1090.0,4.8,10.4,1/2@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ730,Maneurop PattonPak,380-420/3/50,R404A,7.3,32,,,4790,6470,8270,10060,12340,14530,,,,,,NTZ215-4LR1,,215.4,22.3,74.0,4320.0,1090.0,4.8,10.4,1/2@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ730,Maneurop PattonPak,380-420/3/50,R404A,7.3,38,,,4405,5945,7590,9225,11305,13280,,,,,,NTZ215-4LR1,,215.4,22.3,74.0,4320.0,1090.0,4.8,10.4,1/2@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ730,Maneurop PattonPak,380-420/3/50,R404A,7.3,43,,,4050,5475,6990,8460,10380,12220,,,,,,NTZ215-4LR1,,215.4,22.3,74.0,4320.0,1090.0,4.8,10.4,1/2@quote,1-1/8@quote,135.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ830,Maneurop PattonPak,380-420/3/50,R404A,8.3,27,,,7095,9455,11980,14870,18390,22115,,,,,,NTZ271-4LR1,,271.5,27.0,96.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,138.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ830,Maneurop PattonPak,380-420/3/50,R404A,8.3,32,,,6820,9090,11520,14300,17450,20980,,,,,,NTZ271-4LR1,,271.5,27.0,96.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,138.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ830,Maneurop PattonPak,380-420/3/50,R404A,8.3,38,,,6275,8355,10575,13115,15985,19175,,,,,,NTZ271-4LR1,,271.5,27.0,96.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,138.0,60.0,PattonPak-Large-500Fan.jpg
PNTZ830,Maneurop PattonPak,380-420/3/50,R404A,8.3,43,,,5770,7690,9735,12025,14675,17645,,,,,,NTZ271-4LR1,,271.5,27.0,96.0,3927.0,1090.0,4.8,10.4,5/8@quote,1-1/8@quote,138.0,60.0,PattonPak-Large-500Fan.jpg
